Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,7,15,23.0,4.0,0.75,9.65,4.5,0.0,0.0
2018,1,1,7,30,46.0,8.0,0.7,9.9,9.0,30.81,0.0
2018,1,1,7,45,85.0,22.0,0.7,10.15,29.0,85.26,14.07
2018,1,1,8,0,124.0,36.0,0.7,10.4,49.0,132.63,100.75
2018,1,1,8,15,163.0,50.5,0.8,10.85,75.5,171.74,139.1
2018,1,1,8,30,202.0,65.0,0.9,11.3,102.0,211.43,174.38
2018,1,1,8,45,220.5,80.0,1.0,11.7,129.0,239.7,199.04
2018,1,1,9,0,239.0,95.0,1.1,12.1,156.0,267.22,222.3
2018,1,1,9,15,289.0,105.0,1.15,12.6,190.5,306.65,254.77
2018,1,1,9,30,339.0,115.0,1.2,13.1,225.0,357.23,295.0
2018,1,1,9,45,401.5,118.0,1.3,13.6,261.0,394.33,324.06
2018,1,1,10,0,464.0,121.0,1.4,14.1,297.0,429.53,350.99
2018,1,1,10,15,471.0,129.5,1.35,14.6,319.5,435.1,353.25
2018,1,1,10,30,478.0,138.0,1.3,15.1,342.0,438.59,353.91
2018,1,1,10,45,496.0,142.5,1.3,15.55,363.0,442.05,354.78
2018,1,1,11,0,514.0,147.0,1.3,16.0,384.0,443.07,353.56
2018,1,1,11,15,591.5,132.5,1.2,16.35,413.0,458.26,362.9
2018,1,1,11,30,669.0,118.0,1.1,16.7,442.0,463.99,364.28
2018,1,1,11,45,630.0,129.5,1.0,17.05,438.0,433.8,338.07
2018,1,1,12,0,591.0,141.0,0.9,17.4,434.0,403.53,312.06
2018,1,1,12,15,605.5,136.5,0.9,17.6,436.5,380.98,292.02
2018,1,1,12,30,620.0,132.0,0.9,17.8,439.0,355.93,269.44
2018,1,1,12,45,623.0,128.0,0.85,18.0,432.0,325.02,241.86
2018,1,1,13,0,626.0,124.0,0.8,18.2,425.0,292.6,212.73
2018,1,1,13,15,557.5,136.5,0.8,18.25,398.0,253.19,180.53
2018,1,1,13,30,489.0,149.0,0.8,18.3,371.0,219.92,154.15
2018,1,1,13,45,498.0,138.5,0.8,18.35,355.0,185.79,125.23
2018,1,1,14,0,507.0,128.0,0.8,18.4,339.0,150.42,97.45
2018,1,1,14,15,534.0,113.0,0.8,18.2,321.5,111.65,71.09
2018,1,1,14,30,561.0,98.0,0.8,18.0,304.0,70.24,56.09
2018,1,1,14,45,577.0,85.5,0.8,17.8,280.0,61.69,48.82
2018,1,1,15,0,593.0,73.0,0.8,17.6,256.0,53.38,41.6
2018,1,1,15,15,552.5,68.0,0.8,17.6,221.0,50.67,39.2
2018,1,1,15,30,512.0,63.0,0.8,17.6,186.0,47.99,36.73
2018,1,1,15,45,388.5,59.5,0.8,16.6,142.5,45.03,34.04
2018,1,1,16,0,265.0,56.0,0.8,15.6,99.0,42.72,31.73
2018,1,1,16,15,206.0,42.5,0.85,15.25,70.0,32.85,22.43
2018,1,1,16,30,147.0,29.0,0.9,14.9,41.0,22.7,10.7
2018,1,1,16,45,98.5,17.0,0.95,14.5,23.0,15.46,0.0
2018,1,1,17,0,50.0,5.0,1.0,14.1,5.0,4.55,0.0
2018,1,1,17,15,25.0,2.5,1.0,13.85,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,15,1.5,2.5,1.05,10.85,2.5,0.0,0.0
2018,1,2,7,30,3.0,5.0,1.0,11.3,5.0,6.08,0.0
2018,1,2,7,45,1.5,17.0,0.95,11.75,17.0,15.83,0.0
2018,1,2,8,0,0.0,29.0,0.9,12.2,29.0,27.5,16.25
2018,1,2,8,15,0.0,43.0,1.0,12.7,43.0,41.67,29.31
2018,1,2,8,30,0.0,57.0,1.1,13.2,57.0,55.21,41.26
2018,1,2,8,45,3.5,73.5,1.2,13.7,74.5,73.63,57.21
2018,1,2,9,0,7.0,90.0,1.3,14.2,92.0,91.71,72.67
2018,1,2,9,15,24.0,107.5,1.25,14.65,115.0,127.09,102.63
2018,1,2,9,30,41.0,125.0,1.2,15.1,138.0,154.64,125.52
2018,1,2,9,45,77.0,142.5,1.15,15.6,170.5,193.23,157.33
2018,1,2,10,0,113.0,160.0,1.1,16.1,203.0,240.48,195.26
2018,1,2,10,15,147.5,171.0,1.05,16.6,231.5,268.14,216.7
2018,1,2,10,30,182.0,182.0,1.0,17.1,260.0,294.41,236.62
2018,1,2,10,45,148.5,182.5,1.0,17.65,248.0,269.13,215.14
2018,1,2,11,0,115.0,183.0,1.0,18.2,236.0,244.88,194.86
2018,1,2,11,15,57.5,152.0,1.0,18.45,178.5,171.83,135.88
2018,1,2,11,30,0.0,121.0,1.0,18.7,121.0,107.81,83.62
2018,1,2,11,45,0.0,122.5,0.95,19.0,122.5,108.87,84.48
2018,1,2,12,0,0.0,124.0,0.9,19.3,124.0,109.93,85.2
2018,1,2,12,15,0.5,132.5,0.95,19.4,132.5,117.33,91.17
2018,1,2,12,30,1.0,141.0,1.0,19.5,141.0,124.5,96.94
2018,1,2,12,45,1.0,136.0,1.0,19.6,136.0,119.67,93.0
2018,1,2,13,0,1.0,131.0,1.0,19.7,131.0,114.9,89.16
2018,1,2,13,15,11.5,150.0,1.0,19.65,155.0,132.67,103.29
2018,1,2,13,30,22.0,169.0,1.0,19.6,179.0,148.42,115.59
2018,1,2,13,45,26.0,161.5,1.05,19.55,173.0,137.67,106.78
2018,1,2,14,0,30.0,154.0,1.1,19.5,167.0,128.78,99.65
2018,1,2,14,15,52.5,151.5,1.0,19.2,172.0,123.85,95.5
2018,1,2,14,30,75.0,149.0,0.9,18.9,177.0,115.96,95.21
2018,1,2,14,45,58.5,133.0,0.8,18.6,153.5,104.33,85.45
2018,1,2,15,0,42.0,117.0,0.7,18.3,130.0,92.83,75.68
2018,1,2,15,15,76.5,104.5,0.7,18.3,124.5,83.57,67.65
2018,1,2,15,30,111.0,92.0,0.7,18.3,119.0,71.81,57.31
2018,1,2,15,45,95.5,76.0,0.75,17.15,96.0,60.11,47.09
2018,1,2,16,0,80.0,60.0,0.8,16.0,73.0,48.13,36.38
2018,1,2,16,15,48.5,44.5,0.85,15.55,51.5,36.18,25.3
2018,1,2,16,30,17.0,29.0,0.9,15.1,30.0,24.56,12.51
2018,1,2,16,45,19.5,16.5,0.95,14.65,17.0,15.01,0.0
2018,1,2,17,0,22.0,4.0,1.0,14.2,4.0,3.64,0.0
2018,1,2,17,15,11.0,2.0,1.0,13.95,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,11.2,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,11.5,2.0,1.82,0.0
2018,1,3,7,45,0.0,4.5,1.05,11.8,4.5,3.94,0.0
2018,1,3,8,0,0.0,7.0,1.0,12.1,7.0,6.14,0.0
2018,1,3,8,15,0.0,9.0,0.95,12.4,9.0,7.9,1.0
2018,1,3,8,30,0.0,11.0,0.9,12.7,11.0,9.65,2.62
2018,1,3,8,45,0.0,13.0,0.85,13.0,13.0,11.42,4.2
2018,1,3,9,0,0.0,15.0,0.8,13.3,15.0,13.18,5.76
2018,1,3,9,15,0.0,23.0,0.8,13.5,23.0,20.23,11.87
2018,1,3,9,30,0.0,31.0,0.8,13.7,31.0,27.3,17.95
2018,1,3,9,45,0.0,27.5,0.8,13.9,27.5,24.21,15.26
2018,1,3,10,0,0.0,24.0,0.8,14.1,24.0,21.13,12.57
2018,1,3,10,15,0.0,26.5,0.8,14.3,26.5,23.34,14.43
2018,1,3,10,30,0.0,29.0,0.8,14.5,29.0,25.56,16.28
2018,1,3,10,45,0.0,29.0,0.85,14.65,29.0,25.56,16.24
2018,1,3,11,0,0.0,29.0,0.9,14.8,29.0,25.57,16.21
2018,1,3,11,15,0.0,29.0,0.8,14.9,29.0,25.57,16.19
2018,1,3,11,30,0.0,29.0,0.7,15.0,29.0,25.57,16.17
2018,1,3,11,45,0.0,27.0,0.6,15.05,27.0,23.81,14.66
2018,1,3,12,0,0.0,25.0,0.5,15.1,25.0,22.04,13.16
2018,1,3,12,15,0.0,35.5,0.7,15.05,35.5,31.32,21.03
2018,1,3,12,30,0.0,46.0,0.9,15.0,46.0,40.62,28.89
2018,1,3,12,45,0.0,46.0,1.1,15.0,46.0,40.62,28.89
2018,1,3,13,0,0.0,46.0,1.3,15.0,46.0,40.61,28.9
2018,1,3,13,15,0.0,55.5,1.55,15.0,55.5,49.03,36.04
2018,1,3,13,30,0.0,65.0,1.8,15.0,65.0,57.45,43.19
2018,1,3,13,45,0.0,44.5,2.05,15.05,44.5,39.27,27.83
2018,1,3,14,0,0.0,24.0,2.3,15.1,24.0,21.14,12.43
2018,1,3,14,15,0.0,21.5,2.2,15.1,21.5,18.93,10.57
2018,1,3,14,30,0.0,19.0,2.1,15.1,19.0,16.72,9.33
2018,1,3,14,45,0.0,45.0,2.05,15.1,45.0,39.69,29.87
2018,1,3,15,0,0.0,71.0,2.0,15.1,71.0,62.11,49.78
2018,1,3,15,15,3.0,77.5,2.0,15.1,78.0,66.56,53.66
2018,1,3,15,30,6.0,84.0,2.0,15.1,85.0,70.33,56.84
2018,1,3,15,45,13.0,69.5,1.6,14.5,71.5,58.59,46.3
2018,1,3,16,0,20.0,55.0,1.2,13.9,58.0,45.89,34.79
2018,1,3,16,15,10.0,40.0,1.25,13.7,41.5,34.3,23.96
2018,1,3,16,30,0.0,25.0,1.3,13.5,25.0,21.79,10.94
2018,1,3,16,45,3.0,14.0,1.4,13.35,14.0,12.73,0.0
2018,1,3,17,0,6.0,3.0,1.5,13.2,3.0,2.73,0.0
2018,1,3,17,15,3.0,1.5,1.7,13.4,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,4,7,15,12.0,3.5,1.8,13.05,3.5,0.0,0.0
2018,1,4,7,30,24.0,7.0,1.9,13.5,7.0,18.68,0.0
2018,1,4,7,45,87.5,21.5,2.0,13.95,29.0,85.83,11.49
2018,1,4,8,0,151.0,36.0,2.1,14.4,51.0,160.72,121.22
2018,1,4,8,15,192.5,49.5,2.15,14.85,78.5,200.01,160.65
2018,1,4,8,30,234.0,63.0,2.2,15.3,106.0,240.44,196.57
2018,1,4,8,45,256.0,77.5,2.25,15.7,134.5,258.38,212.96
2018,1,4,9,0,278.0,92.0,2.3,16.1,163.0,288.01,237.84
2018,1,4,9,15,346.5,96.5,2.35,16.65,199.5,345.17,284.38
2018,1,4,9,30,415.0,101.0,2.4,17.2,236.0,389.59,319.62
2018,1,4,9,45,399.5,115.0,2.5,17.75,256.0,391.83,319.93
2018,1,4,10,0,384.0,129.0,2.6,18.3,276.0,392.18,318.72
2018,1,4,10,15,414.0,135.0,2.7,18.65,303.5,409.56,331.48
2018,1,4,10,30,444.0,141.0,2.8,19.0,331.0,424.7,342.11
2018,1,4,10,45,330.5,165.0,2.9,19.35,310.5,364.26,292.49
2018,1,4,11,0,217.0,189.0,3.0,19.7,290.0,308.13,246.34
2018,1,4,11,15,378.5,157.5,3.05,19.85,340.0,369.43,294.73
2018,1,4,11,30,540.0,126.0,3.1,20.0,390.0,411.07,325.84
2018,1,4,11,45,377.5,131.5,3.1,20.15,317.5,315.31,249.21
2018,1,4,12,0,215.0,137.0,3.1,20.3,245.0,227.16,178.68
2018,1,4,12,15,139.5,154.5,3.1,20.3,224.5,199.12,155.92
2018,1,4,12,30,64.0,172.0,3.1,20.3,204.0,176.36,137.88
2018,1,4,12,45,96.5,171.0,3.1,20.25,218.5,183.51,142.7
2018,1,4,13,0,129.0,170.0,3.1,20.2,233.0,185.65,143.01
2018,1,4,13,15,157.0,175.5,3.05,20.1,249.5,188.65,143.76
2018,1,4,13,30,185.0,181.0,3.0,20.0,266.0,188.29,141.59
2018,1,4,13,45,185.0,166.0,2.95,19.9,247.5,164.98,122.26
2018,1,4,14,0,185.0,151.0,2.9,19.8,229.0,141.84,103.82
2018,1,4,14,15,321.0,123.0,2.75,19.6,247.5,109.46,74.78
2018,1,4,14,30,457.0,95.0,2.6,19.4,266.0,71.26,56.72
2018,1,4,14,45,385.5,76.5,2.5,19.15,211.5,54.36,42.14
2018,1,4,15,0,314.0,58.0,2.4,18.9,157.0,41.65,31.09
2018,1,4,15,15,444.5,57.5,2.4,18.9,178.0,41.44,30.89
2018,1,4,15,30,575.0,57.0,2.4,18.9,199.0,42.95,32.13
2018,1,4,15,45,508.5,51.0,1.8,17.9,159.5,39.12,28.73
2018,1,4,16,0,442.0,45.0,1.2,16.9,120.0,35.28,25.18
2018,1,4,16,15,368.5,38.0,1.2,16.35,88.5,30.54,20.53
2018,1,4,16,30,295.0,31.0,1.2,15.8,57.0,25.8,14.22
2018,1,4,16,45,174.5,19.5,1.15,15.25,32.5,16.48,0.0
2018,1,4,17,0,54.0,8.0,1.1,14.7,8.0,7.28,0.0
2018,1,4,17,15,27.0,4.0,1.1,14.6,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.25,14.75,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,1.3,15.0,3.0,2.73,0.0
2018,1,5,7,45,0.0,9.0,1.35,15.25,9.0,7.9,0.0
2018,1,5,8,0,0.0,15.0,1.4,15.5,15.0,13.19,4.72
2018,1,5,8,15,0.0,21.0,1.4,15.7,21.0,18.47,9.72
2018,1,5,8,30,0.0,27.0,1.4,15.9,27.0,23.77,14.43
2018,1,5,8,45,0.0,27.5,1.4,16.1,27.5,24.2,14.95
2018,1,5,9,0,0.0,28.0,1.4,16.3,28.0,24.64,15.4
2018,1,5,9,15,0.0,21.5,1.4,16.45,21.5,18.91,10.53
2018,1,5,9,30,0.0,15.0,1.4,16.6,15.0,13.19,5.63
2018,1,5,9,45,0.0,38.5,1.4,16.7,38.5,33.94,23.3
2018,1,5,10,0,0.0,62.0,1.4,16.8,62.0,54.77,40.85
2018,1,5,10,15,17.0,82.5,1.45,16.9,90.0,87.31,68.35
2018,1,5,10,30,34.0,103.0,1.5,17.0,118.0,116.86,92.93
2018,1,5,10,45,85.0,145.5,1.5,17.1,184.5,195.05,157.17
2018,1,5,11,0,136.0,188.0,1.5,17.2,251.0,262.58,210.9
2018,1,5,11,15,122.0,196.0,1.5,17.25,254.0,256.67,205.15
2018,1,5,11,30,108.0,204.0,1.5,17.3,257.0,250.79,199.81
2018,1,5,11,45,101.0,200.5,1.5,17.35,250.5,232.55,184.81
2018,1,5,12,0,94.0,197.0,1.5,17.4,244.0,220.7,174.92
2018,1,5,12,15,102.0,201.0,1.55,17.4,252.0,225.3,178.1
2018,1,5,12,30,110.0,205.0,1.6,17.4,260.0,224.72,176.98
2018,1,5,12,45,104.0,206.0,1.6,17.4,257.5,214.49,168.29
2018,1,5,13,0,98.0,207.0,1.6,17.4,255.0,206.45,161.44
2018,1,5,13,15,71.0,180.0,1.6,17.3,214.0,171.21,133.51
2018,1,5,13,30,44.0,153.0,1.6,17.2,173.0,139.01,108.24
2018,1,5,13,45,22.0,118.0,1.6,17.1,128.0,104.39,80.8
2018,1,5,14,0,0.0,83.0,1.6,17.0,83.0,73.19,56.04
2018,1,5,14,15,0.0,65.0,1.5,16.85,65.0,57.44,42.99
2018,1,5,14,30,0.0,47.0,1.4,16.7,47.0,41.47,29.62
2018,1,5,14,45,8.5,54.5,1.3,16.5,57.0,48.17,37.18
2018,1,5,15,0,17.0,62.0,1.2,16.3,67.0,53.87,42.27
2018,1,5,15,15,29.0,78.0,1.2,16.3,85.5,65.54,52.53
2018,1,5,15,30,41.0,94.0,1.2,16.3,104.0,75.39,61.01
2018,1,5,15,45,29.5,77.5,0.95,15.75,84.0,62.92,49.91
2018,1,5,16,0,18.0,61.0,0.7,15.2,64.0,50.21,38.44
2018,1,5,16,15,12.0,42.5,0.7,14.95,44.5,35.85,25.3
2018,1,5,16,30,6.0,24.0,0.7,14.7,25.0,21.11,10.99
2018,1,5,16,45,10.0,14.5,0.75,14.5,15.0,12.82,0.0
2018,1,5,17,0,14.0,5.0,0.8,14.3,5.0,4.55,0.0
2018,1,5,17,15,7.0,2.5,0.9,14.2,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,7,15,33.0,4.5,0.95,10.9,5.0,0.0,0.0
2018,1,6,7,30,66.0,9.0,1.0,11.2,10.0,42.15,0.0
2018,1,6,7,45,145.5,22.0,1.05,11.55,34.0,127.53,20.83
2018,1,6,8,0,225.0,35.0,1.1,11.9,58.0,200.77,153.57
2018,1,6,8,15,394.5,40.5,1.2,12.2,103.5,307.52,249.4
2018,1,6,8,30,564.0,46.0,1.3,12.5,149.0,418.36,342.17
2018,1,6,8,45,631.5,49.5,1.4,12.8,191.0,463.14,380.24
2018,1,6,9,0,699.0,53.0,1.5,13.1,233.0,512.54,420.54
2018,1,6,9,15,731.5,56.5,1.5,13.45,271.0,538.53,440.56
2018,1,6,9,30,764.0,60.0,1.5,13.8,309.0,562.03,457.84
2018,1,6,9,45,784.0,64.0,1.5,14.1,342.5,575.59,466.87
2018,1,6,10,0,804.0,68.0,1.5,14.4,376.0,586.14,473.22
2018,1,6,10,15,822.0,69.0,1.6,14.8,404.0,588.85,473.88
2018,1,6,10,30,840.0,70.0,1.7,15.2,432.0,588.32,471.86
2018,1,6,10,45,833.0,75.0,1.75,15.55,449.0,574.45,459.22
2018,1,6,11,0,826.0,80.0,1.8,15.9,466.0,557.82,444.4
2018,1,6,11,15,751.5,99.5,1.85,16.1,459.0,517.86,411.66
2018,1,6,11,30,677.0,119.0,1.9,16.3,452.0,477.1,378.28
2018,1,6,11,45,616.5,136.0,1.95,16.5,442.5,441.31,348.58
2018,1,6,12,0,556.0,153.0,2.0,16.7,433.0,402.99,316.83
2018,1,6,12,15,546.0,154.5,2.0,16.75,429.5,377.19,294.45
2018,1,6,12,30,536.0,156.0,2.0,16.8,426.0,350.56,271.03
2018,1,6,12,45,613.5,133.0,1.95,16.8,437.5,334.57,253.99
2018,1,6,13,0,691.0,110.0,1.9,16.8,449.0,308.5,227.7
2018,1,6,13,15,677.0,110.5,1.85,16.75,434.0,271.67,194.64
2018,1,6,13,30,663.0,111.0,1.8,16.7,419.0,234.76,161.83
2018,1,6,13,45,601.0,118.0,1.75,16.65,387.0,195.32,130.11
2018,1,6,14,0,539.0,125.0,1.7,16.6,355.0,159.32,103.71
2018,1,6,14,15,595.5,105.5,1.7,16.45,344.0,118.35,72.8
2018,1,6,14,30,652.0,86.0,1.7,16.3,333.0,70.37,46.91
2018,1,6,14,45,635.0,80.5,1.65,16.1,303.0,57.51,45.46
2018,1,6,15,0,618.0,75.0,1.6,15.9,273.0,54.55,42.93
2018,1,6,15,15,611.0,67.0,1.6,15.9,242.0,49.61,38.54
2018,1,6,15,30,604.0,59.0,1.6,15.9,211.0,44.52,33.96
2018,1,6,15,45,588.0,51.5,1.3,14.65,178.0,39.64,29.65
2018,1,6,16,0,572.0,44.0,1.0,13.4,145.0,34.62,25.05
2018,1,6,16,15,477.0,37.5,1.05,12.85,106.0,30.12,20.63
2018,1,6,16,30,382.0,31.0,1.1,12.3,67.0,25.68,15.04
2018,1,6,16,45,222.0,19.5,1.15,11.75,38.0,16.29,0.0
2018,1,6,17,0,62.0,8.0,1.2,11.2,9.0,7.28,0.0
2018,1,6,17,15,31.0,4.0,1.2,11.05,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,7,15,4.5,3.0,1.0,7.75,3.0,0.0,0.0
2018,1,7,7,30,9.0,6.0,1.1,8.2,6.0,10.1,0.0
2018,1,7,7,45,117.5,20.0,1.2,8.7,31.5,109.17,18.58
2018,1,7,8,0,226.0,34.0,1.3,9.2,57.0,199.91,154.88
2018,1,7,8,15,245.0,39.5,1.35,9.45,75.0,215.93,177.22
2018,1,7,8,30,264.0,45.0,1.4,9.7,93.0,233.63,195.22
2018,1,7,8,45,138.5,52.5,1.45,9.95,78.0,153.59,128.28
2018,1,7,9,0,13.0,60.0,1.5,10.2,63.0,61.76,48.18
2018,1,7,9,15,6.5,75.5,1.55,10.6,77.0,72.8,57.65
2018,1,7,9,30,0.0,91.0,1.6,11.0,91.0,83.62,66.66
2018,1,7,9,45,0.0,90.5,1.65,11.4,90.5,82.0,65.1
2018,1,7,10,0,0.0,90.0,1.7,11.8,90.0,80.83,63.92
2018,1,7,10,15,0.0,85.0,1.75,12.25,85.0,75.67,59.32
2018,1,7,10,30,0.0,80.0,1.8,12.7,80.0,70.83,55.03
2018,1,7,10,45,1.5,109.0,1.85,13.1,109.5,98.55,78.29
2018,1,7,11,0,3.0,138.0,1.9,13.5,139.0,126.19,101.13
2018,1,7,11,15,12.5,162.5,1.9,13.75,168.5,153.53,123.6
2018,1,7,11,30,22.0,187.0,1.9,14.0,198.0,179.94,145.01
2018,1,7,11,45,15.5,178.0,1.85,14.3,186.0,166.74,133.77
2018,1,7,12,0,9.0,169.0,1.8,14.6,174.0,154.27,123.31
2018,1,7,12,15,7.0,167.0,1.75,14.75,171.0,150.55,120.16
2018,1,7,12,30,5.0,165.0,1.7,14.9,168.0,147.0,117.17
2018,1,7,12,45,6.0,165.5,1.65,15.05,168.5,146.77,116.9
2018,1,7,13,0,7.0,166.0,1.6,15.2,169.0,146.36,116.48
2018,1,7,13,15,17.5,172.0,1.5,15.15,180.0,152.68,121.36
2018,1,7,13,30,28.0,178.0,1.4,15.1,191.0,155.25,123.03
2018,1,7,13,45,18.0,155.0,1.25,15.05,163.0,135.04,106.86
2018,1,7,14,0,8.0,132.0,1.1,15.0,135.0,113.77,89.89
2018,1,7,14,15,4.0,118.0,1.0,14.7,119.5,101.15,79.86
2018,1,7,14,30,0.0,104.0,0.9,14.4,104.0,89.07,70.11
2018,1,7,14,45,21.0,113.0,0.75,14.1,120.0,91.64,75.89
2018,1,7,15,0,42.0,122.0,0.6,13.8,136.0,96.54,80.31
2018,1,7,15,15,63.0,111.0,0.6,13.8,128.5,88.22,72.98
2018,1,7,15,30,84.0,100.0,0.6,13.8,121.0,77.22,63.2
2018,1,7,15,45,60.0,76.5,0.65,13.25,90.0,62.61,50.19
2018,1,7,16,0,36.0,53.0,0.7,12.7,59.0,44.86,34.21
2018,1,7,16,15,21.5,36.0,0.7,12.6,39.5,31.23,21.68
2018,1,7,16,30,7.0,19.0,0.7,12.5,20.0,17.06,8.29
2018,1,7,16,45,7.5,12.0,0.75,12.35,12.5,10.77,0.0
2018,1,7,17,0,8.0,5.0,0.8,12.2,5.0,4.55,0.0
2018,1,7,17,15,4.0,2.5,0.8,12.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,12.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,12.6,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,2.0,12.75,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,2.1,12.9,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.2,13.05,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.3,13.2,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.4,13.4,8.5,7.46,0.76
2018,1,8,9,0,0.0,10.0,2.5,13.6,10.0,8.78,1.92
2018,1,8,9,15,0.0,11.5,2.6,13.75,11.5,10.1,3.07
2018,1,8,9,30,0.0,13.0,2.7,13.9,13.0,11.43,4.21
2018,1,8,9,45,0.0,23.0,2.75,14.0,23.0,20.24,11.79
2018,1,8,10,0,0.0,33.0,2.8,14.1,33.0,29.08,19.34
2018,1,8,10,15,0.0,28.0,2.75,14.25,28.0,24.67,15.51
2018,1,8,10,30,0.0,23.0,2.7,14.4,23.0,20.26,11.71
2018,1,8,10,45,0.0,31.5,2.7,14.55,31.5,27.77,18.08
2018,1,8,11,0,0.0,40.0,2.7,14.7,40.0,35.3,24.44
2018,1,8,11,15,0.0,35.5,2.7,14.8,35.5,31.32,21.02
2018,1,8,11,30,0.0,31.0,2.7,14.9,31.0,27.34,17.62
2018,1,8,11,45,0.0,33.0,2.7,15.0,33.0,29.11,19.1
2018,1,8,12,0,0.0,35.0,2.7,15.1,35.0,30.89,20.58
2018,1,8,12,15,0.0,35.0,2.55,15.15,35.0,30.89,20.57
2018,1,8,12,30,0.0,35.0,2.4,15.2,35.0,30.89,20.57
2018,1,8,12,45,0.0,34.0,2.25,15.25,34.0,30.0,19.83
2018,1,8,13,0,0.0,33.0,2.1,15.3,33.0,29.11,19.09
2018,1,8,13,15,0.0,40.0,2.1,15.3,40.0,35.3,24.35
2018,1,8,13,30,0.0,47.0,2.1,15.3,47.0,41.49,29.63
2018,1,8,13,45,0.0,59.5,2.05,15.3,59.5,52.57,39.03
2018,1,8,14,0,0.0,72.0,2.0,15.3,72.0,63.67,48.45
2018,1,8,14,15,6.0,75.0,1.9,15.2,77.5,66.79,50.95
2018,1,8,14,30,12.0,78.0,1.8,15.1,83.0,68.95,52.92
2018,1,8,14,45,23.0,80.5,1.65,14.95,88.5,68.5,55.38
2018,1,8,15,0,34.0,83.0,1.5,14.8,94.0,70.0,56.79
2018,1,8,15,15,22.5,57.5,1.5,14.8,64.5,50.15,39.19
2018,1,8,15,30,11.0,32.0,1.5,14.8,35.0,28.8,20.14
2018,1,8,15,45,8.0,24.0,1.35,14.45,26.0,21.57,13.64
2018,1,8,16,0,5.0,16.0,1.2,14.1,17.0,14.36,7.1
2018,1,8,16,15,4.5,13.0,1.15,14.0,13.5,11.65,4.53
2018,1,8,16,30,4.0,10.0,1.1,13.9,10.0,8.96,1.71
2018,1,8,16,45,2.0,5.5,1.05,13.8,5.5,4.92,0.0
2018,1,8,17,0,0.0,1.0,1.0,13.7,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,1.0,13.75,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.0,13.15,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.0,13.4,1.0,0.91,0.0
2018,1,9,7,45,0.0,3.0,1.0,13.7,3.0,2.63,0.0
2018,1,9,8,0,0.0,5.0,1.0,14.0,5.0,4.38,0.0
2018,1,9,8,15,0.0,6.0,1.05,14.25,6.0,5.26,0.0
2018,1,9,8,30,0.0,7.0,1.1,14.5,7.0,6.14,0.0
2018,1,9,8,45,0.0,8.5,1.15,14.75,8.5,7.46,0.74
2018,1,9,9,0,0.0,10.0,1.2,15.0,10.0,8.78,1.9
2018,1,9,9,15,0.0,11.5,1.1,15.15,11.5,10.1,3.05
2018,1,9,9,30,0.0,13.0,1.0,15.3,13.0,11.43,4.18
2018,1,9,9,45,0.0,14.5,0.95,15.5,14.5,12.75,5.31
2018,1,9,10,0,0.0,16.0,0.9,15.7,16.0,14.08,6.42
2018,1,9,10,15,0.0,18.0,0.9,15.7,18.0,15.85,7.91
2018,1,9,10,30,0.0,20.0,0.9,15.7,20.0,17.61,9.4
2018,1,9,10,45,0.0,39.0,0.85,15.75,39.0,34.41,23.65
2018,1,9,11,0,0.0,58.0,0.8,15.8,58.0,51.25,37.81
2018,1,9,11,15,0.5,96.5,0.8,15.8,96.5,85.97,66.78
2018,1,9,11,30,1.0,135.0,0.8,15.8,135.0,121.13,95.65
2018,1,9,11,45,0.5,122.5,0.8,15.75,122.5,109.16,85.67
2018,1,9,12,0,0.0,110.0,0.8,15.7,110.0,97.51,76.08
2018,1,9,12,15,0.0,86.5,0.8,15.65,86.5,76.6,58.79
2018,1,9,12,30,0.0,63.0,0.8,15.6,63.0,55.7,41.41
2018,1,9,12,45,0.0,57.0,0.75,15.55,57.0,50.37,36.99
2018,1,9,13,0,0.0,51.0,0.7,15.5,51.0,45.05,32.55
2018,1,9,13,15,0.0,52.5,0.8,15.4,52.5,46.37,33.72
2018,1,9,13,30,0.0,54.0,0.9,15.3,54.0,47.7,34.88
2018,1,9,13,45,2.5,57.5,1.0,15.2,58.5,51.24,37.82
2018,1,9,14,0,5.0,61.0,1.1,15.1,63.0,54.54,40.57
2018,1,9,14,15,2.5,60.0,1.2,14.9,61.0,53.2,39.65
2018,1,9,14,30,0.0,59.0,1.3,14.7,59.0,52.11,38.92
2018,1,9,14,45,12.5,72.0,1.45,14.55,76.0,63.58,51.14
2018,1,9,15,0,25.0,85.0,1.6,14.4,93.0,71.46,58.17
2018,1,9,15,15,16.0,71.5,1.6,14.4,76.5,60.89,48.81
2018,1,9,15,30,7.0,58.0,1.6,14.4,60.0,51.02,39.98
2018,1,9,15,45,3.5,49.5,1.6,14.0,50.5,43.65,33.33
2018,1,9,16,0,0.0,41.0,1.6,13.6,41.0,36.18,26.48
2018,1,9,16,15,0.0,30.0,1.6,13.45,30.0,26.44,17.49
2018,1,9,16,30,0.0,19.0,1.6,13.3,19.0,16.72,8.23
2018,1,9,16,45,0.0,11.0,1.6,13.15,11.0,9.67,0.0
2018,1,9,17,0,0.0,3.0,1.6,13.0,3.0,2.73,0.0
2018,1,9,17,15,0.0,1.5,1.8,12.95,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,10,7,15,7.5,2.0,1.45,10.4,2.0,0.0,0.0
2018,1,10,7,30,15.0,4.0,1.5,10.8,4.0,11.42,0.0
2018,1,10,7,45,7.5,9.0,1.5,11.15,9.0,12.12,0.0
2018,1,10,8,0,0.0,14.0,1.5,11.5,14.0,12.3,4.23
2018,1,10,8,15,0.0,18.5,1.55,11.65,18.5,16.26,8.1
2018,1,10,8,30,0.0,23.0,1.6,11.8,23.0,20.23,11.71
2018,1,10,8,45,0.0,28.5,1.65,11.95,28.5,25.09,16.03
2018,1,10,9,0,0.0,34.0,1.7,12.1,34.0,29.95,20.31
2018,1,10,9,15,9.0,50.5,1.7,12.2,53.5,50.19,38.01
2018,1,10,9,30,18.0,67.0,1.7,12.3,73.0,74.57,59.08
2018,1,10,9,45,15.5,97.5,1.7,12.4,103.0,98.7,79.39
2018,1,10,10,0,13.0,128.0,1.7,12.5,133.0,126.95,102.93
2018,1,10,10,15,17.5,138.0,1.7,12.55,145.5,138.24,112.22
2018,1,10,10,30,22.0,148.0,1.7,12.6,158.0,149.36,121.3
2018,1,10,10,45,27.0,163.0,1.75,12.7,175.5,172.13,139.96
2018,1,10,11,0,32.0,178.0,1.8,12.8,193.0,187.47,152.3
2018,1,10,11,15,25.0,175.5,1.8,12.85,187.5,172.73,139.78
2018,1,10,11,30,18.0,173.0,1.8,12.9,182.0,165.03,133.2
2018,1,10,11,45,9.0,149.5,1.85,13.0,154.0,137.77,110.5
2018,1,10,12,0,0.0,126.0,1.9,13.1,126.0,111.78,88.85
2018,1,10,12,15,4.0,129.5,1.9,13.2,131.5,116.31,92.6
2018,1,10,12,30,8.0,133.0,1.9,13.3,137.0,120.48,95.97
2018,1,10,12,45,24.0,167.0,1.85,13.4,179.0,155.13,124.29
2018,1,10,13,0,40.0,201.0,1.8,13.5,221.0,185.36,148.44
2018,1,10,13,15,48.5,196.5,1.75,13.55,220.0,179.7,143.24
2018,1,10,13,30,57.0,192.0,1.7,13.6,219.0,173.15,137.33
2018,1,10,13,45,31.5,168.5,1.65,13.65,183.5,145.56,115.57
2018,1,10,14,0,6.0,145.0,1.6,13.7,148.0,123.92,98.91
2018,1,10,14,15,5.5,136.5,1.5,13.75,139.0,115.68,92.25
2018,1,10,14,30,5.0,128.0,1.4,13.8,130.0,107.45,85.61
2018,1,10,14,45,18.5,122.5,1.3,13.8,129.0,102.08,85.15
2018,1,10,15,0,32.0,117.0,1.2,13.8,128.0,93.63,77.81
2018,1,10,15,15,56.5,104.5,1.2,13.8,120.5,84.37,69.67
2018,1,10,15,30,81.0,92.0,1.2,13.8,113.0,72.28,58.93
2018,1,10,15,45,82.5,76.5,0.9,13.5,95.0,61.01,48.81
2018,1,10,16,0,84.0,61.0,0.6,13.2,77.0,49.43,38.28
2018,1,10,16,15,78.0,44.5,0.65,13.05,56.5,36.81,26.65
2018,1,10,16,30,72.0,28.0,0.7,12.9,36.0,22.77,13.44
2018,1,10,16,45,80.5,20.0,0.75,12.8,25.0,16.4,0.21
2018,1,10,17,0,89.0,12.0,0.8,12.7,14.0,10.91,0.0
2018,1,10,17,15,44.5,6.0,0.8,12.7,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,11,7,15,9.0,2.0,0.4,12.45,2.0,0.0,0.0
2018,1,11,7,30,18.0,4.0,0.4,12.6,4.0,13.0,0.0
2018,1,11,7,45,9.0,6.0,0.35,12.75,6.0,11.3,0.0
2018,1,11,8,0,0.0,8.0,0.3,12.9,8.0,7.02,0.0
2018,1,11,8,15,18.5,13.5,0.4,13.25,17.0,25.36,16.1
2018,1,11,8,30,37.0,19.0,0.5,13.6,26.0,48.22,36.22
2018,1,11,8,45,32.0,34.5,0.6,13.95,41.5,57.17,43.98
2018,1,11,9,0,27.0,50.0,0.7,14.3,57.0,63.67,49.5
2018,1,11,9,15,43.0,85.0,0.8,14.55,98.5,111.66,90.29
2018,1,11,9,30,59.0,120.0,0.9,14.8,140.0,160.22,130.66
2018,1,11,9,45,122.0,138.0,0.95,15.1,184.0,227.4,186.17
2018,1,11,10,0,185.0,156.0,1.0,15.4,228.0,282.91,230.81
2018,1,11,10,15,285.5,155.0,1.0,15.7,275.5,348.3,282.57
2018,1,11,10,30,386.0,154.0,1.0,16.0,323.0,411.17,330.64
2018,1,11,10,45,518.5,133.0,0.95,16.35,372.5,457.42,365.0
2018,1,11,11,0,651.0,112.0,0.9,16.7,422.0,503.39,397.78
2018,1,11,11,15,563.0,140.0,0.85,16.9,414.0,460.77,362.54
2018,1,11,11,30,475.0,168.0,0.8,17.1,406.0,424.14,332.6
2018,1,11,11,45,385.0,191.5,0.7,17.35,386.5,377.78,295.24
2018,1,11,12,0,295.0,215.0,0.6,17.6,367.0,341.65,265.92
2018,1,11,12,15,345.0,206.0,0.7,17.75,383.5,340.73,264.08
2018,1,11,12,30,395.0,197.0,0.8,17.9,400.0,335.83,258.24
2018,1,11,12,45,411.0,190.0,0.9,18.0,398.5,318.02,242.32
2018,1,11,13,0,427.0,183.0,1.0,18.1,397.0,295.3,222.15
2018,1,11,13,15,548.5,147.0,1.1,18.05,414.0,275.77,201.01
2018,1,11,13,30,670.0,111.0,1.2,18.0,431.0,246.34,170.4
2018,1,11,13,45,545.0,130.0,1.35,18.0,382.5,202.77,137.93
2018,1,11,14,0,420.0,149.0,1.5,18.0,334.0,169.82,116.32
2018,1,11,14,15,325.5,154.0,1.5,17.8,292.0,143.63,101.27
2018,1,11,14,30,231.0,159.0,1.5,17.6,250.0,122.43,92.15
