Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,17,0,560.0,83.0,2.2,16.1,251.0,61.79,49.27
2018,4,3,17,15,490.5,74.0,2.05,15.3,200.0,56.76,44.87
2018,4,3,17,30,421.0,65.0,1.9,14.5,149.0,49.33,38.1
2018,4,3,17,45,317.5,52.0,1.75,13.7,104.5,40.05,29.4
2018,4,3,18,0,214.0,39.0,1.6,12.9,60.0,30.51,19.41
2018,4,3,18,15,117.0,22.5,1.55,12.45,33.0,17.85,0.0
2018,4,3,18,30,20.0,6.0,1.5,12.0,6.0,5.46,0.0
2018,4,3,18,45,10.0,3.0,1.45,11.6,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,1.35,10.2,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,1.4,10.5,14.0,38.0,0.0
2018,4,4,6,15,41.0,26.5,1.6,10.95,29.5,68.48,42.3
2018,4,4,6,30,38.0,40.0,1.8,11.4,45.0,82.54,64.08
2018,4,4,6,45,41.5,60.0,1.95,11.85,67.5,98.39,79.22
2018,4,4,7,0,45.0,80.0,2.1,12.3,90.0,124.0,101.78
2018,4,4,7,15,126.5,101.0,2.05,12.75,140.5,225.31,189.38
2018,4,4,7,30,208.0,122.0,2.0,13.2,191.0,333.48,279.39
2018,4,4,7,45,390.0,118.5,2.0,13.65,275.0,500.36,414.69
2018,4,4,8,0,572.0,115.0,2.0,14.1,359.0,666.56,540.61
2018,4,4,8,15,568.0,130.5,1.95,14.55,397.5,690.28,553.91
2018,4,4,8,30,564.0,146.0,1.9,15.0,436.0,711.21,566.07
2018,4,4,8,45,642.0,142.5,1.85,15.45,502.0,783.09,614.65
2018,4,4,9,0,720.0,139.0,1.8,15.9,568.0,853.45,660.12
2018,4,4,9,15,780.0,129.5,1.8,16.2,624.0,897.97,687.54
2018,4,4,9,30,840.0,120.0,1.8,16.5,680.0,935.36,710.0
2018,4,4,9,45,760.5,156.0,1.8,16.85,684.0,902.09,684.65
2018,4,4,10,0,681.0,192.0,1.8,17.2,688.0,859.14,653.62
2018,4,4,10,15,596.5,236.0,1.8,17.4,683.5,815.36,620.7
2018,4,4,10,30,512.0,280.0,1.8,17.6,679.0,766.88,583.77
2018,4,4,10,45,646.0,231.0,1.8,17.75,749.0,824.51,625.91
2018,4,4,11,0,780.0,182.0,1.8,17.9,819.0,871.39,657.61
2018,4,4,11,15,701.5,226.5,1.75,18.0,807.0,825.11,623.01
2018,4,4,11,30,623.0,271.0,1.7,18.1,795.0,777.06,586.91
2018,4,4,11,45,670.5,247.5,1.65,18.25,815.5,766.47,579.44
2018,4,4,12,0,718.0,224.0,1.6,18.4,836.0,750.96,567.99
2018,4,4,12,15,749.5,207.0,1.6,18.5,845.5,725.05,549.32
2018,4,4,12,30,781.0,190.0,1.6,18.6,855.0,695.24,527.54
2018,4,4,12,45,544.0,279.0,1.65,18.75,740.0,584.75,444.87
2018,4,4,13,0,307.0,368.0,1.7,18.9,625.0,489.73,372.95
2018,4,4,13,15,251.0,377.5,1.8,18.9,584.5,445.68,340.19
2018,4,4,13,30,195.0,387.0,1.9,18.9,544.0,410.41,313.48
2018,4,4,13,45,280.5,353.5,2.0,18.95,572.0,400.5,305.02
2018,4,4,14,0,366.0,320.0,2.1,19.0,600.0,386.97,292.21
2018,4,4,14,15,367.5,305.0,2.15,18.8,576.5,350.87,262.74
2018,4,4,14,30,369.0,290.0,2.2,18.6,553.0,314.69,232.88
2018,4,4,14,45,314.0,284.0,2.25,18.45,499.5,272.34,200.33
2018,4,4,15,0,259.0,278.0,2.3,18.3,446.0,235.94,173.64
2018,4,4,15,15,199.5,264.5,2.3,18.3,388.5,210.37,157.21
2018,4,4,15,30,140.0,251.0,2.3,18.3,331.0,182.04,139.96
2018,4,4,15,45,180.5,226.5,2.15,17.65,320.5,159.99,132.11
2018,4,4,16,0,221.0,202.0,2.0,17.0,310.0,145.9,120.9
2018,4,4,16,15,162.5,181.0,1.95,16.5,256.0,132.38,109.96
2018,4,4,16,30,104.0,160.0,1.9,16.0,202.0,118.48,98.51
2018,4,4,16,45,78.0,131.5,1.8,15.55,160.5,104.01,86.32
2018,4,4,17,0,52.0,103.0,1.7,15.1,119.0,83.53,68.6
2018,4,4,17,15,26.0,74.0,1.55,14.5,82.0,61.93,49.58
2018,4,4,17,30,0.0,45.0,1.4,13.9,45.0,39.72,29.72
2018,4,4,17,45,0.0,33.0,1.25,13.35,33.0,29.1,19.94
2018,4,4,18,0,0.0,21.0,1.1,12.8,21.0,18.49,9.73
2018,4,4,18,15,4.0,12.5,1.1,12.65,12.5,11.22,0.0
2018,4,4,18,30,8.0,4.0,1.1,12.5,4.0,3.64,0.0
2018,4,4,18,45,4.0,2.0,1.1,12.35,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.2,10.8,4.0,7.83,0.0
2018,4,5,6,15,3.5,5.0,1.3,11.3,5.0,6.71,0.0
2018,4,5,6,30,0.0,6.0,1.4,11.8,6.0,5.26,0.0
2018,4,5,6,45,0.0,7.5,1.5,12.25,7.5,6.58,0.0
2018,4,5,7,0,0.0,9.0,1.6,12.7,9.0,7.9,1.18
2018,4,5,7,15,1.0,28.5,1.5,12.9,29.0,25.88,16.8
2018,4,5,7,30,2.0,48.0,1.4,13.1,49.0,43.98,32.41
2018,4,5,7,45,13.0,95.0,1.35,13.25,100.5,98.07,78.76
2018,4,5,8,0,24.0,142.0,1.3,13.4,152.0,168.62,137.54
2018,4,5,8,15,96.5,180.0,1.3,13.95,229.0,291.54,238.64
2018,4,5,8,30,169.0,218.0,1.3,14.5,306.0,400.3,323.94
2018,4,5,8,45,220.0,238.0,1.3,15.0,363.5,467.62,374.23
2018,4,5,9,0,271.0,258.0,1.3,15.5,421.0,552.26,435.78
2018,4,5,9,15,373.5,246.5,1.3,16.05,488.0,629.94,492.29
2018,4,5,9,30,476.0,235.0,1.3,16.6,555.0,725.33,559.0
2018,4,5,9,45,383.5,278.5,1.35,17.15,545.0,664.48,510.8
2018,4,5,10,0,291.0,322.0,1.4,17.7,535.0,618.73,474.29
2018,4,5,10,15,222.5,317.5,1.35,17.9,484.5,542.51,416.99
2018,4,5,10,30,154.0,313.0,1.3,18.1,434.0,453.96,350.27
2018,4,5,10,45,80.5,253.0,1.2,18.25,316.5,321.72,249.66
2018,4,5,11,0,7.0,193.0,1.1,18.4,199.0,179.6,138.23
2018,4,5,11,15,16.5,257.5,1.25,18.4,271.5,245.99,190.48
2018,4,5,11,30,26.0,322.0,1.4,18.4,344.0,318.63,245.73
2018,4,5,11,45,23.5,314.0,1.55,18.35,334.0,299.49,230.97
2018,4,5,12,0,21.0,306.0,1.7,18.3,324.0,288.13,222.5
2018,4,5,12,15,22.5,309.5,1.8,18.1,329.0,290.01,224.24
2018,4,5,12,30,24.0,313.0,1.9,17.9,334.0,292.63,226.5
2018,4,5,12,45,27.0,323.0,2.05,17.7,346.0,298.78,231.55
2018,4,5,13,0,30.0,333.0,2.2,17.5,358.0,304.15,236.0
2018,4,5,13,15,29.0,325.0,2.2,17.35,349.0,292.05,226.83
2018,4,5,13,30,28.0,317.0,2.2,17.2,340.0,280.17,217.89
2018,4,5,13,45,26.5,304.0,2.2,17.0,325.0,264.44,205.97
2018,4,5,14,0,25.0,291.0,2.2,16.8,310.0,256.31,199.96
2018,4,5,14,15,30.5,288.5,2.1,16.6,311.0,244.15,190.52
2018,4,5,14,30,36.0,286.0,2.0,16.4,312.0,238.29,185.94
2018,4,5,14,45,24.5,252.5,1.95,16.15,269.5,215.77,168.91
2018,4,5,15,0,13.0,219.0,1.9,15.9,227.0,185.25,145.58
2018,4,5,15,15,18.5,216.0,1.9,15.9,227.0,180.57,142.1
2018,4,5,15,30,24.0,213.0,1.9,15.9,227.0,174.79,138.03
2018,4,5,15,45,27.0,199.0,1.7,15.4,213.5,151.98,126.29
2018,4,5,16,0,30.0,185.0,1.5,14.9,200.0,142.15,118.52
2018,4,5,16,15,26.0,161.5,1.35,14.65,173.5,126.12,105.19
2018,4,5,16,30,22.0,138.0,1.2,14.4,147.0,114.52,95.55
2018,4,5,16,45,36.0,124.0,1.1,14.2,136.0,99.06,82.35
2018,4,5,17,0,50.0,110.0,1.0,14.0,125.0,88.22,72.99
2018,4,5,17,15,59.5,93.5,0.9,13.8,108.0,75.47,61.69
2018,4,5,17,30,69.0,77.0,0.8,13.6,91.0,60.72,48.34
2018,4,5,17,45,47.0,56.5,0.7,13.4,65.0,46.51,35.2
2018,4,5,18,0,25.0,36.0,0.6,13.2,39.0,30.3,19.69
2018,4,5,18,15,17.0,21.0,0.55,13.15,22.5,17.86,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.1,6.0,5.46,0.0
2018,4,5,18,45,4.5,3.0,0.45,13.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,3.5,1.5,1.85,13.05,1.5,0.0,0.0
2018,4,6,6,0,7.0,3.0,1.9,13.1,3.0,6.94,0.0
2018,4,6,6,15,3.5,6.0,2.0,13.25,6.0,7.62,0.16
2018,4,6,6,30,0.0,9.0,2.1,13.4,9.0,7.9,0.96
2018,4,6,6,45,0.0,13.5,2.25,13.5,13.5,11.85,4.47
2018,4,6,7,0,0.0,18.0,2.4,13.6,18.0,15.82,7.97
2018,4,6,7,15,0.0,20.5,2.5,13.8,20.5,18.03,9.91
2018,4,6,7,30,0.0,23.0,2.6,14.0,23.0,20.24,11.8
2018,4,6,7,45,0.0,51.5,2.7,14.2,51.5,45.46,33.33
2018,4,6,8,0,0.0,80.0,2.8,14.4,80.0,70.86,54.7
2018,4,6,8,15,5.5,113.0,2.95,14.75,116.0,107.84,85.66
2018,4,6,8,30,11.0,146.0,3.1,15.1,152.0,145.35,116.49
2018,4,6,8,45,9.5,135.5,3.2,15.4,141.0,132.33,105.19
2018,4,6,9,0,8.0,125.0,3.3,15.7,130.0,120.17,94.74
2018,4,6,9,15,4.0,119.5,3.35,16.05,122.0,110.93,86.62
2018,4,6,9,30,0.0,114.0,3.4,16.4,114.0,101.89,78.71
2018,4,6,9,45,5.5,154.5,3.45,16.75,158.5,144.83,113.57
2018,4,6,10,0,11.0,195.0,3.5,17.1,203.0,187.86,147.89
2018,4,6,10,15,11.5,215.5,3.45,17.2,224.0,206.98,162.68
2018,4,6,10,30,12.0,236.0,3.4,17.3,245.0,225.83,177.21
2018,4,6,10,45,12.0,241.5,3.3,17.45,251.0,229.84,179.95
2018,4,6,11,0,12.0,247.0,3.2,17.6,257.0,233.78,182.68
2018,4,6,11,15,10.0,225.0,3.2,17.6,233.5,210.72,164.34
2018,4,6,11,30,8.0,203.0,3.2,17.6,210.0,188.2,146.46
2018,4,6,11,45,11.5,238.0,3.2,17.55,248.0,221.63,172.87
2018,4,6,12,0,15.0,273.0,3.2,17.5,286.0,254.26,198.33
2018,4,6,12,15,15.0,271.5,3.2,17.55,284.5,251.27,195.82
2018,4,6,12,30,15.0,270.0,3.2,17.6,283.0,248.24,193.41
2018,4,6,12,45,14.0,257.0,3.25,17.6,269.0,234.63,182.81
2018,4,6,13,0,13.0,244.0,3.3,17.6,255.0,221.27,172.41
2018,4,6,13,15,11.5,219.5,3.25,17.6,229.0,198.12,154.25
2018,4,6,13,30,10.0,195.0,3.2,17.6,203.0,175.35,136.33
2018,4,6,13,45,6.5,174.5,3.2,17.6,179.5,155.44,120.61
2018,4,6,14,0,3.0,154.0,3.2,17.6,156.0,136.03,105.25
2018,4,6,14,15,9.5,193.5,3.15,17.55,200.0,170.3,132.76
2018,4,6,14,30,16.0,233.0,3.1,17.5,244.0,202.0,157.91
2018,4,6,14,45,17.0,230.0,3.05,17.45,241.5,197.27,154.26
2018,4,6,15,0,18.0,227.0,3.0,17.4,239.0,192.16,150.44
2018,4,6,15,15,30.0,219.0,3.0,17.4,237.0,174.66,136.33
2018,4,6,15,30,42.0,211.0,3.0,17.4,235.0,164.46,128.7
2018,4,6,15,45,46.5,191.0,2.85,17.2,215.5,147.36,121.76
2018,4,6,16,0,51.0,171.0,2.7,17.0,196.0,133.74,110.63
2018,4,6,16,15,110.0,155.5,2.55,16.9,202.0,116.66,96.34
2018,4,6,16,30,169.0,140.0,2.4,16.8,208.0,106.77,88.12
2018,4,6,16,45,112.0,112.5,2.3,16.7,155.0,87.84,71.89
2018,4,6,17,0,55.0,85.0,2.2,16.6,102.0,71.25,57.47
2018,4,6,17,15,65.0,77.0,2.05,16.45,93.5,61.94,49.24
2018,4,6,17,30,75.0,69.0,1.9,16.3,85.0,55.45,43.25
2018,4,6,17,45,54.5,51.0,1.8,16.2,61.0,41.64,30.61
2018,4,6,18,0,34.0,33.0,1.7,16.1,37.0,27.52,17.26
2018,4,6,18,15,23.0,19.5,1.65,16.05,21.5,16.47,0.0
2018,4,6,18,30,12.0,6.0,1.6,16.0,6.0,5.46,0.0
2018,4,6,18,45,6.0,3.0,1.55,15.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,2.45,14.5,2.0,1.82,0.0
2018,4,7,6,0,0.0,4.0,2.4,14.4,4.0,3.5,0.0
2018,4,7,6,15,0.0,8.0,2.45,14.5,8.0,7.02,0.0
2018,4,7,6,30,0.0,12.0,2.5,14.6,12.0,10.53,3.15
2018,4,7,6,45,0.0,14.0,2.55,14.7,14.0,12.3,4.81
2018,4,7,7,0,0.0,16.0,2.6,14.8,16.0,14.06,6.41
2018,4,7,7,15,14.5,44.5,2.65,15.0,49.5,52.49,39.89
2018,4,7,7,30,29.0,73.0,2.7,15.2,83.0,95.11,76.52
2018,4,7,7,45,111.5,126.5,2.75,15.4,174.0,241.81,200.82
2018,4,7,8,0,194.0,180.0,2.8,15.6,265.0,380.43,313.26
2018,4,7,8,15,178.5,199.5,2.8,15.85,285.0,389.01,317.54
2018,4,7,8,30,163.0,219.0,2.8,16.1,305.0,396.14,321.14
2018,4,7,8,45,243.0,221.5,2.85,16.35,362.5,486.99,392.43
2018,4,7,9,0,323.0,224.0,2.9,16.6,420.0,561.43,449.25
2018,4,7,9,15,482.0,204.5,2.85,16.8,520.5,703.21,555.75
2018,4,7,9,30,641.0,185.0,2.8,17.0,621.0,833.86,648.86
2018,4,7,9,45,587.0,209.5,2.8,17.2,625.0,803.41,623.46
2018,4,7,10,0,533.0,234.0,2.8,17.4,629.0,765.15,593.47
2018,4,7,10,15,471.5,270.5,2.8,17.6,630.0,736.45,569.77
2018,4,7,10,30,410.0,307.0,2.8,17.8,631.0,705.36,544.37
2018,4,7,10,45,539.5,273.5,2.85,17.95,712.5,772.86,594.84
2018,4,7,11,0,669.0,240.0,2.9,18.1,794.0,837.66,641.48
2018,4,7,11,15,658.5,247.5,2.95,18.15,800.5,813.17,622.76
2018,4,7,11,30,648.0,255.0,3.0,18.2,807.0,786.56,603.19
2018,4,7,11,45,620.0,269.0,3.1,18.25,800.5,750.19,576.45
2018,4,7,12,0,592.0,283.0,3.2,18.3,794.0,713.08,548.95
2018,4,7,12,15,542.5,293.5,3.25,18.25,761.0,657.96,507.95
2018,4,7,12,30,493.0,304.0,3.3,18.2,728.0,604.86,468.0
2018,4,7,12,45,436.5,319.0,3.35,18.2,691.5,553.43,428.58
2018,4,7,13,0,380.0,334.0,3.4,18.2,655.0,505.28,391.25
2018,4,7,13,15,433.0,316.0,3.4,18.05,675.0,493.95,382.06
2018,4,7,13,30,486.0,298.0,3.4,17.9,695.0,477.43,367.91
2018,4,7,13,45,623.5,241.5,3.45,17.8,734.5,461.99,353.12
2018,4,7,14,0,761.0,185.0,3.5,17.7,774.0,433.18,325.69
2018,4,7,14,15,771.0,173.5,3.5,17.5,749.5,382.34,281.3
2018,4,7,14,30,781.0,162.0,3.5,17.3,725.0,330.04,234.92
2018,4,7,14,45,776.0,154.5,3.5,17.1,689.0,275.98,187.57
2018,4,7,15,0,771.0,147.0,3.5,16.9,653.0,222.28,142.13
2018,4,7,15,15,751.0,143.0,3.5,16.9,608.5,169.96,102.83
2018,4,7,15,30,731.0,139.0,3.5,16.9,564.0,119.99,74.57
2018,4,7,15,45,707.5,133.0,3.4,16.35,516.0,84.85,68.53
2018,4,7,16,0,684.0,127.0,3.3,15.8,468.0,83.69,67.93
2018,4,7,16,15,650.5,120.5,3.2,15.5,417.0,81.97,66.74
2018,4,7,16,30,617.0,114.0,3.1,15.2,366.0,80.16,65.43
2018,4,7,16,45,567.5,106.5,3.05,14.85,313.5,77.34,63.2
2018,4,7,17,0,518.0,99.0,3.0,14.5,261.0,71.95,58.6
2018,4,7,17,15,448.0,88.5,2.7,14.05,209.5,65.45,52.85
2018,4,7,17,30,378.0,78.0,2.4,13.6,158.0,58.74,46.66
2018,4,7,17,45,280.0,63.0,2.1,13.1,113.0,48.23,36.83
2018,4,7,18,0,182.0,48.0,1.8,12.6,68.0,37.67,26.25
2018,4,7,18,15,100.0,28.5,1.7,12.3,38.5,22.7,0.86
2018,4,7,18,30,18.0,9.0,1.6,12.0,9.0,8.19,0.0
2018,4,7,18,45,9.0,4.5,1.5,11.7,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,35.5,10.5,1.65,10.0,12.0,29.71,0.0
2018,4,8,6,0,71.0,21.0,1.7,10.4,24.0,84.38,0.0
2018,4,8,6,15,190.0,37.5,1.95,10.85,62.0,212.05,163.65
2018,4,8,6,30,309.0,54.0,2.2,11.3,100.0,319.16,264.01
2018,4,8,6,45,388.5,65.5,2.5,11.75,147.0,399.7,335.18
2018,4,8,7,0,468.0,77.0,2.8,12.2,194.0,485.7,408.08
2018,4,8,7,15,528.5,86.0,2.85,12.55,247.5,563.31,470.03
2018,4,8,7,30,589.0,95.0,2.9,12.9,301.0,638.79,527.7
2018,4,8,7,45,646.5,98.0,3.0,13.2,357.5,705.48,576.89
2018,4,8,8,0,704.0,101.0,3.1,13.5,414.0,772.15,624.64
2018,4,8,8,15,733.5,105.0,3.05,13.85,464.5,814.6,652.38
2018,4,8,8,30,763.0,109.0,3.0,14.2,515.0,855.2,678.31
2018,4,8,8,45,785.5,112.0,3.0,14.6,562.5,880.66,693.17
2018,4,8,9,0,808.0,115.0,3.0,15.0,610.0,909.19,710.2
2018,4,8,9,15,826.5,117.0,3.0,15.3,653.5,929.85,721.82
2018,4,8,9,30,845.0,119.0,3.0,15.6,697.0,947.29,731.3
2018,4,8,9,45,860.5,120.0,2.95,15.9,735.0,957.41,735.39
2018,4,8,10,0,876.0,121.0,2.9,16.2,773.0,964.01,737.23
2018,4,8,10,15,883.5,123.0,2.9,16.45,802.5,951.74,726.89
2018,4,8,10,30,891.0,125.0,2.9,16.7,832.0,945.32,720.93
2018,4,8,10,45,895.0,128.0,2.95,16.9,855.0,933.28,711.75
2018,4,8,11,0,899.0,131.0,3.0,17.1,878.0,917.82,700.39
2018,4,8,11,15,902.0,132.0,3.0,17.3,892.5,896.26,684.58
2018,4,8,11,30,905.0,133.0,3.0,17.5,907.0,871.54,666.72
2018,4,8,11,45,905.5,134.0,3.0,17.65,913.5,841.81,645.57
2018,4,8,12,0,906.0,135.0,3.0,17.8,920.0,809.31,622.5
2018,4,8,12,15,907.0,134.0,3.0,17.9,919.0,772.81,595.95
2018,4,8,12,30,908.0,133.0,3.0,18.0,918.0,733.87,566.38
2018,4,8,12,45,907.0,132.0,2.95,18.05,908.5,691.39,533.53
2018,4,8,13,0,906.0,131.0,2.9,18.1,899.0,646.94,498.54
2018,4,8,13,15,900.5,130.5,2.9,18.1,881.0,598.67,460.14
2018,4,8,13,30,895.0,130.0,2.9,18.1,863.0,549.21,419.81
2018,4,8,13,45,887.5,128.5,2.85,18.1,837.0,497.1,376.26
2018,4,8,14,0,880.0,127.0,2.8,18.1,811.0,444.43,331.14
2018,4,8,14,15,868.5,125.5,2.8,18.0,777.5,384.77,279.96
2018,4,8,14,30,857.0,124.0,2.8,17.9,744.0,329.94,231.7
2018,4,8,14,45,842.0,121.5,2.8,17.85,704.0,274.2,182.97
2018,4,8,15,0,827.0,119.0,2.8,17.8,664.0,219.73,137.06
2018,4,8,15,15,809.0,116.5,2.8,17.8,620.0,166.42,96.89
2018,4,8,15,30,791.0,114.0,2.8,17.8,576.0,115.16,67.98
2018,4,8,15,45,765.5,110.0,2.8,17.4,526.5,69.56,55.01
2018,4,8,16,0,740.0,106.0,2.8,17.0,477.0,69.09,54.92
2018,4,8,16,15,704.0,102.0,2.75,16.6,424.5,68.51,54.69
2018,4,8,16,30,668.0,98.0,2.7,16.2,372.0,67.93,54.45
2018,4,8,16,45,618.5,92.0,2.65,15.85,318.5,65.73,52.73
2018,4,8,17,0,569.0,86.0,2.6,15.5,265.0,63.48,50.88
2018,4,8,17,15,498.0,77.5,2.4,14.85,213.0,58.96,46.95
2018,4,8,17,30,427.0,69.0,2.2,14.2,161.0,52.06,40.68
2018,4,8,17,45,324.0,56.5,2.05,13.55,115.0,43.26,32.46
2018,4,8,18,0,221.0,44.0,1.9,12.9,69.0,34.23,23.47
2018,4,8,18,15,124.5,27.0,1.85,12.55,39.5,21.31,2.75
2018,4,8,18,30,28.0,10.0,1.8,12.2,10.0,9.1,0.0
2018,4,8,18,45,14.0,5.0,1.7,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,0.95,10.85,8.5,8.3,0.0
2018,4,9,6,0,2.0,17.0,0.9,11.2,17.0,16.94,0.0
2018,4,9,6,15,20.0,35.0,1.0,11.85,38.0,56.62,40.24
2018,4,9,6,30,38.0,53.0,1.1,12.5,59.0,89.46,70.61
2018,4,9,6,45,39.0,74.0,1.2,13.15,82.0,114.91,93.02
2018,4,9,7,0,40.0,95.0,1.3,13.8,105.0,139.22,113.84
2018,4,9,7,15,69.5,113.0,1.35,14.3,135.5,181.35,149.85
2018,4,9,7,30,99.0,131.0,1.4,14.8,166.0,239.97,198.27
2018,4,9,7,45,68.5,147.0,1.4,15.25,173.0,216.11,176.87
2018,4,9,8,0,38.0,163.0,1.4,15.7,180.0,205.53,166.37
2018,4,9,8,15,148.0,194.0,1.4,16.25,271.5,354.73,287.59
2018,4,9,8,30,258.0,225.0,1.4,16.8,363.0,507.99,404.5
2018,4,9,8,45,369.0,219.5,1.4,17.35,436.5,601.91,473.31
2018,4,9,9,0,480.0,214.0,1.4,17.9,510.0,716.18,553.85
2018,4,9,9,15,572.5,198.5,1.35,18.45,575.0,783.54,598.48
2018,4,9,9,30,665.0,183.0,1.3,19.0,640.0,857.35,645.17
2018,4,9,9,45,676.5,190.5,1.3,19.6,676.5,870.19,650.05
2018,4,9,10,0,688.0,198.0,1.3,20.2,713.0,879.88,653.65
2018,4,9,10,15,673.5,214.0,1.25,20.65,734.5,871.09,644.88
2018,4,9,10,30,659.0,230.0,1.2,21.1,756.0,859.25,633.76
2018,4,9,10,45,767.0,186.5,1.15,21.55,814.5,894.28,654.99
2018,4,9,11,0,875.0,143.0,1.1,22.0,873.0,918.59,667.67
2018,4,9,11,15,868.0,149.0,1.05,22.35,884.0,893.09,648.78
2018,4,9,11,30,861.0,155.0,1.0,22.7,895.0,864.76,628.82
2018,4,9,11,45,857.0,158.5,0.95,23.05,899.5,833.82,607.29
2018,4,9,12,0,853.0,162.0,0.9,23.4,904.0,800.39,583.88
2018,4,9,12,15,866.5,153.5,0.9,23.65,906.0,766.38,560.3
2018,4,9,12,30,880.0,145.0,0.9,23.9,908.0,726.69,532.5
2018,4,9,12,45,891.0,136.5,0.9,24.2,902.0,686.64,503.64
2018,4,9,13,0,902.0,128.0,0.9,24.5,896.0,643.83,472.12
2018,4,9,13,15,868.0,139.0,0.9,24.65,866.0,589.45,431.74
2018,4,9,13,30,834.0,150.0,0.9,24.8,836.0,534.78,390.35
2018,4,9,13,45,637.5,224.0,0.85,24.9,739.0,456.69,332.07
2018,4,9,14,0,441.0,298.0,0.8,25.0,642.0,398.13,288.87
2018,4,9,14,15,433.5,289.0,0.75,24.95,616.0,358.98,258.1
2018,4,9,14,30,426.0,280.0,0.7,24.9,590.0,320.57,227.41
2018,4,9,14,45,359.0,281.0,0.65,24.85,532.5,284.16,200.41
2018,4,9,15,0,292.0,282.0,0.6,24.8,475.0,247.39,174.58
2018,4,9,15,15,433.0,225.5,0.6,24.8,490.5,195.76,130.8
2018,4,9,15,30,574.0,169.0,0.6,24.8,506.0,136.16,87.28
2018,4,9,15,45,532.5,164.0,0.75,24.25,456.0,105.34,83.17
2018,4,9,16,0,491.0,159.0,0.9,23.7,406.0,104.29,82.88
2018,4,9,16,15,440.5,150.0,0.9,22.95,354.0,100.44,80.18
2018,4,9,16,30,390.0,141.0,0.9,22.2,302.0,96.4,77.27
2018,4,9,16,45,324.0,125.5,0.95,21.45,247.0,92.58,74.47
2018,4,9,17,0,258.0,110.0,1.0,20.7,192.0,82.17,65.87
2018,4,9,17,15,272.0,91.5,1.05,19.8,163.5,69.78,55.36
2018,4,9,17,30,286.0,73.0,1.1,18.9,135.0,54.45,41.98
2018,4,9,17,45,233.0,56.5,1.1,18.0,98.0,42.93,31.61
2018,4,9,18,0,180.0,40.0,1.1,17.1,61.0,30.94,20.41
2018,4,9,18,15,111.5,25.0,1.1,16.65,36.0,19.65,3.64
2018,4,9,18,30,43.0,10.0,1.1,16.2,11.0,9.1,0.0
2018,4,9,18,45,21.5,5.0,1.1,15.7,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,5,45,48.5,11.0,1.25,12.95,14.0,37.83,0.0
2018,4,10,6,0,97.0,22.0,1.3,13.2,28.0,113.77,16.51
2018,4,10,6,15,182.0,37.5,1.4,13.6,61.5,205.79,161.04
2018,4,10,6,30,267.0,53.0,1.5,14.0,95.0,288.98,237.09
2018,4,10,6,45,300.5,68.5,1.65,14.4,133.0,340.8,282.73
2018,4,10,7,0,334.0,84.0,1.8,14.8,171.0,394.29,327.74
2018,4,10,7,15,304.0,107.0,1.85,15.15,199.5,390.47,324.3
2018,4,10,7,30,274.0,130.0,1.9,15.5,228.0,400.23,330.59
2018,4,10,7,45,234.5,155.0,1.95,15.85,248.0,401.16,328.94
2018,4,10,8,0,195.0,180.0,2.0,16.2,268.0,381.37,311.05
2018,4,10,8,15,258.5,198.0,2.05,16.5,329.0,476.77,385.1
2018,4,10,8,30,322.0,216.0,2.1,16.8,390.0,555.93,444.23
2018,4,10,8,45,352.0,230.5,2.15,17.1,436.0,599.97,475.28
2018,4,10,9,0,382.0,245.0,2.2,17.4,482.0,643.03,505.33
2018,4,10,9,15,392.5,255.5,2.25,17.6,513.5,661.77,517.24
2018,4,10,9,30,403.0,266.0,2.3,17.8,545.0,695.46,539.67
2018,4,10,9,45,303.0,311.5,2.35,18.0,527.5,628.89,487.26
2018,4,10,10,0,203.0,357.0,2.4,18.2,510.0,561.2,434.21
2018,4,10,10,15,223.5,368.5,2.4,18.35,543.0,584.2,450.82
2018,4,10,10,30,244.0,380.0,2.4,18.5,576.0,619.1,475.07
2018,4,10,10,45,198.0,395.5,2.35,18.65,557.0,569.87,436.92
2018,4,10,11,0,152.0,411.0,2.3,18.8,538.0,534.59,409.2
2018,4,10,11,15,126.5,411.0,2.3,18.8,518.0,502.64,384.96
2018,4,10,11,30,101.0,411.0,2.3,18.8,498.0,463.61,355.48
2018,4,10,11,45,75.0,392.5,2.25,18.8,457.5,417.92,320.9
2018,4,10,12,0,49.0,374.0,2.2,18.8,417.0,374.52,287.85
2018,4,10,12,15,70.0,393.0,2.2,18.65,454.0,400.22,307.71
2018,4,10,12,30,91.0,412.0,2.2,18.5,491.0,423.25,325.04
2018,4,10,12,45,109.5,415.5,2.2,18.35,509.5,428.9,329.36
2018,4,10,13,0,128.0,419.0,2.2,18.2,528.0,430.34,330.5
2018,4,10,13,15,120.5,408.5,2.25,18.05,509.5,405.07,311.56
2018,4,10,13,30,113.0,398.0,2.3,17.9,491.0,380.64,293.23
2018,4,10,13,45,107.5,383.0,2.35,17.7,469.5,360.57,278.1
2018,4,10,14,0,102.0,368.0,2.4,17.5,448.0,336.5,259.79
2018,4,10,14,15,63.5,286.5,2.4,17.3,335.5,254.55,197.29
2018,4,10,14,30,25.0,205.0,2.4,17.1,223.0,176.76,137.31
2018,4,10,14,45,13.5,168.5,2.45,16.85,178.0,148.5,115.51
2018,4,10,15,0,2.0,132.0,2.5,16.6,133.0,115.49,89.62
2018,4,10,15,15,54.5,186.0,2.5,16.6,218.0,155.72,120.34
2018,4,10,15,30,107.0,240.0,2.5,16.6,303.0,177.24,137.16
2018,4,10,15,45,117.5,229.0,2.6,16.15,293.0,160.99,133.67
2018,4,10,16,0,128.0,218.0,2.7,15.7,283.0,154.35,128.73
2018,4,10,16,15,100.0,186.0,2.7,15.5,233.5,142.15,118.77
2018,4,10,16,30,72.0,154.0,2.7,15.3,184.0,120.64,100.63
2018,4,10,16,45,40.0,104.0,2.75,15.1,120.5,85.93,70.63
2018,4,10,17,0,8.0,54.0,2.8,14.9,57.0,47.72,37.0
2018,4,10,17,15,8.0,36.5,2.6,14.55,39.0,32.85,23.79
2018,4,10,17,30,8.0,19.0,2.4,14.2,21.0,17.07,9.62
2018,4,10,17,45,5.5,18.0,2.25,13.85,19.0,16.15,8.64
2018,4,10,18,0,3.0,17.0,2.1,13.5,17.0,14.95,7.17
2018,4,10,18,15,4.0,12.5,2.0,13.1,12.5,11.21,0.51
2018,4,10,18,30,5.0,8.0,1.9,12.7,8.0,7.28,0.0
2018,4,10,18,45,2.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,5,45,43.5,12.5,1.55,10.45,15.0,36.46,0.0
2018,4,11,6,0,87.0,25.0,1.5,10.6,30.0,103.94,34.07
2018,4,11,6,15,158.0,40.5,1.6,10.9,61.5,179.99,143.49
2018,4,11,6,30,229.0,56.0,1.7,11.2,93.0,267.14,221.99
2018,4,11,6,45,287.0,70.5,1.8,11.55,134.5,334.18,280.76
2018,4,11,7,0,345.0,85.0,1.9,11.9,176.0,404.86,340.38
2018,4,11,7,15,379.5,96.5,1.9,12.15,217.0,455.37,381.29
2018,4,11,7,30,414.0,108.0,1.9,12.4,258.0,506.82,421.42
2018,4,11,7,45,460.0,120.5,1.85,12.7,311.0,569.9,468.94
2018,4,11,8,0,506.0,133.0,1.8,13.0,364.0,633.39,514.84
2018,4,11,8,15,453.5,166.5,1.7,13.25,391.0,633.25,509.87
2018,4,11,8,30,401.0,200.0,1.6,13.5,418.0,627.77,501.29
2018,4,11,8,45,429.5,211.5,1.5,13.8,463.5,668.5,528.79
2018,4,11,9,0,458.0,223.0,1.4,14.1,509.0,707.79,554.11
2018,4,11,9,15,514.5,220.5,1.5,14.45,562.0,756.15,588.01
2018,4,11,9,30,571.0,218.0,1.6,14.8,615.0,802.71,620.06
2018,4,11,9,45,502.0,256.5,1.65,15.15,618.5,773.17,595.11
2018,4,11,10,0,433.0,295.0,1.7,15.5,622.0,740.21,568.64
2018,4,11,10,15,302.0,342.5,1.9,15.6,575.0,644.29,497.53
2018,4,11,10,30,171.0,390.0,2.1,15.7,528.0,549.76,425.72
2018,4,11,10,45,174.5,402.5,2.3,15.8,546.5,556.17,431.02
2018,4,11,11,0,178.0,415.0,2.5,15.9,565.0,561.33,434.72
2018,4,11,11,15,230.0,414.0,2.65,15.8,611.0,593.33,459.65
2018,4,11,11,30,282.0,413.0,2.8,15.7,657.0,629.57,487.14
2018,4,11,11,45,401.5,372.5,3.0,15.6,722.5,669.61,519.33
2018,4,11,12,0,521.0,332.0,3.2,15.5,788.0,707.07,548.88
2018,4,11,12,15,580.5,303.0,3.3,15.4,810.5,697.29,542.43
2018,4,11,12,30,640.0,274.0,3.4,15.3,833.0,681.76,531.61
2018,4,11,12,45,624.5,279.0,3.5,15.25,819.5,641.76,500.97
2018,4,11,13,0,609.0,284.0,3.6,15.2,806.0,601.7,469.83
2018,4,11,13,15,575.0,289.0,3.65,15.1,774.0,552.95,431.48
2018,4,11,13,30,541.0,294.0,3.7,15.0,742.0,505.07,393.26
2018,4,11,13,45,432.5,313.5,3.7,14.95,665.0,437.28,339.58
2018,4,11,14,0,324.0,333.0,3.7,14.9,588.0,385.03,298.28
2018,4,11,14,15,214.5,323.0,3.7,14.75,489.0,325.11,252.11
2018,4,11,14,30,105.0,313.0,3.7,14.6,390.0,269.78,210.67
2018,4,11,14,45,175.5,293.5,3.65,14.45,414.0,261.55,201.31
2018,4,11,15,0,246.0,274.0,3.6,14.3,438.0,235.8,177.28
2018,4,11,15,15,435.5,218.0,3.6,14.3,485.0,193.1,135.38
2018,4,11,15,30,625.0,162.0,3.6,14.3,532.0,136.6,89.46
2018,4,11,15,45,559.5,160.5,3.55,14.05,471.5,103.09,84.97
2018,4,11,16,0,494.0,159.0,3.5,13.8,411.0,104.0,86.16
2018,4,11,16,15,520.5,137.0,3.45,13.65,377.5,92.2,76.15
2018,4,11,16,30,547.0,115.0,3.4,13.5,344.0,79.58,65.32
2018,4,11,16,45,412.5,113.5,3.35,13.4,273.0,79.45,65.42
2018,4,11,17,0,278.0,112.0,3.3,13.3,202.0,83.6,69.23
2018,4,11,17,15,184.0,96.5,3.2,13.1,151.5,72.76,59.59
2018,4,11,17,30,90.0,81.0,3.1,12.9,101.0,63.97,51.53
2018,4,11,17,45,72.5,61.0,3.05,12.7,74.5,49.0,37.74
2018,4,11,18,0,55.0,41.0,3.0,12.5,48.0,33.66,23.34
2018,4,11,18,15,45.5,26.5,3.15,12.3,30.5,21.95,7.67
2018,4,11,18,30,36.0,12.0,3.3,12.1,13.0,10.91,0.0
2018,4,11,18,45,18.0,6.0,3.45,11.95,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.65,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.8,8.1,1.0,0.0,0.0
2018,4,12,5,45,64.0,15.0,1.85,8.5,19.0,50.75,0.0
2018,4,12,6,0,125.0,29.0,1.9,8.9,37.0,146.91,69.51
2018,4,12,6,15,241.5,43.5,2.15,9.35,77.5,254.68,206.7
2018,4,12,6,30,358.0,58.0,2.4,9.8,118.0,361.24,302.78
2018,4,12,6,45,444.0,67.5,2.65,10.25,169.0,449.96,379.93
2018,4,12,7,0,530.0,77.0,2.9,10.7,220.0,543.89,457.67
2018,4,12,7,15,584.0,84.0,2.95,10.95,273.0,612.52,511.6
2018,4,12,7,30,638.0,91.0,3.0,11.2,326.0,682.02,564.18
2018,4,12,7,45,582.0,113.5,3.1,11.5,352.5,675.32,556.93
2018,4,12,8,0,526.0,136.0,3.2,11.8,379.0,656.08,540.31
2018,4,12,8,15,430.0,173.0,3.2,12.05,386.0,620.74,508.86
2018,4,12,8,30,334.0,210.0,3.2,12.3,393.0,560.68,458.39
2018,4,12,8,45,409.0,212.5,3.2,12.55,456.0,651.45,527.6
2018,4,12,9,0,484.0,215.0,3.2,12.8,519.0,724.27,581.06
2018,4,12,9,15,553.0,206.0,3.2,13.0,575.5,777.36,619.32
2018,4,12,9,30,622.0,197.0,3.2,13.2,632.0,836.06,660.71
2018,4,12,9,45,602.0,217.5,3.15,13.45,656.0,832.41,654.57
2018,4,12,10,0,582.0,238.0,3.1,13.7,680.0,820.86,643.44
2018,4,12,10,15,641.5,221.5,3.1,13.85,726.0,853.2,666.38
2018,4,12,10,30,701.0,205.0,3.1,14.0,772.0,876.41,681.8
2018,4,12,10,45,636.5,238.5,3.1,14.2,763.5,833.94,648.8
2018,4,12,11,0,572.0,272.0,3.1,14.4,755.0,787.2,612.71
2018,4,12,11,15,628.5,256.5,3.1,14.5,795.5,802.23,623.86
2018,4,12,11,30,685.0,241.0,3.1,14.6,836.0,809.98,629.23
2018,4,12,11,45,741.0,217.5,3.15,14.7,865.5,804.62,625.64
2018,4,12,12,0,797.0,194.0,3.2,14.8,895.0,791.29,616.24
2018,4,12,12,15,805.5,190.5,3.3,14.8,897.5,759.84,592.99
2018,4,12,12,30,814.0,187.0,3.4,14.8,900.0,725.73,567.41
2018,4,12,12,45,814.5,186.0,3.5,14.8,893.0,686.09,537.03
2018,4,12,13,0,815.0,185.0,3.6,14.8,886.0,644.65,504.57
2018,4,12,13,15,811.5,182.5,3.65,14.75,868.5,598.18,467.42
2018,4,12,13,30,808.0,180.0,3.7,14.7,851.0,550.69,428.5
2018,4,12,13,45,801.5,177.0,3.75,14.6,826.0,500.62,386.61
2018,4,12,14,0,795.0,174.0,3.8,14.5,801.0,450.22,343.33
2018,4,12,14,15,789.5,169.0,3.85,14.4,770.5,392.76,293.55
2018,4,12,14,30,784.0,164.0,3.9,14.3,740.0,340.18,246.7
2018,4,12,14,45,775.0,158.5,3.9,14.15,703.0,286.62,199.15
2018,4,12,15,0,766.0,153.0,3.9,14.0,666.0,233.84,153.6
2018,4,12,15,15,746.0,148.5,3.9,14.0,621.0,181.43,112.62
2018,4,12,15,30,726.0,144.0,3.9,14.0,576.0,131.4,81.61
2018,4,12,15,45,703.5,137.5,3.8,13.65,528.0,86.86,70.95
2018,4,12,16,0,681.0,131.0,3.7,13.3,480.0,85.51,70.13
2018,4,12,16,15,651.0,123.5,3.6,13.05,429.0,83.2,68.41
2018,4,12,16,30,621.0,116.0,3.5,12.8,378.0,80.73,66.51
2018,4,12,16,45,576.5,108.0,3.4,12.55,325.5,77.59,63.96
2018,4,12,17,0,532.0,100.0,3.3,12.3,273.0,72.31,59.43
2018,4,12,17,15,468.0,89.5,3.05,11.9,221.5,65.88,53.73
2018,4,12,17,30,404.0,79.0,2.8,11.5,170.0,59.21,47.6
2018,4,12,17,45,313.5,64.5,2.5,11.05,124.0,49.14,38.17
2018,4,12,18,0,223.0,50.0,2.2,10.6,78.0,38.75,28.05
2018,4,12,18,15,129.0,31.5,2.1,10.3,46.0,25.16,10.9
2018,4,12,18,30,35.0,13.0,2.0,10.0,14.0,11.82,0.0
2018,4,12,18,45,17.5,6.5,1.9,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.35,6.75,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.3,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.0,1.5,7.9,21.0,56.22,0.0
2018,4,13,6,0,139.0,30.0,1.6,8.5,40.0,159.36,90.32
2018,4,13,6,15,251.0,44.5,1.75,9.1,81.0,262.53,214.19
2018,4,13,6,30,363.0,59.0,1.9,9.7,122.0,366.81,307.14
2018,4,13,6,45,445.0,69.0,2.05,10.35,172.5,453.79,381.67
2018,4,13,7,0,527.0,79.0,2.2,11.0,223.0,545.43,456.15
2018,4,13,7,15,581.5,85.5,2.4,11.6,276.0,613.94,509.26
2018,4,13,7,30,636.0,92.0,2.6,12.2,329.0,683.29,561.09
2018,4,13,7,45,675.0,98.0,2.8,12.8,382.5,739.06,601.01
2018,4,13,8,0,714.0,104.0,3.0,13.4,436.0,794.09,639.4
2018,4,13,8,15,741.5,108.0,3.05,13.85,486.5,835.0,666.11
2018,4,13,8,30,769.0,112.0,3.1,14.3,537.0,873.96,691.03
2018,4,13,8,45,789.0,115.5,3.1,14.75,584.0,897.67,704.42
2018,4,13,9,0,809.0,119.0,3.1,15.2,631.0,924.38,719.95
2018,4,13,9,15,828.0,120.5,3.05,15.55,674.0,944.83,730.89
2018,4,13,9,30,847.0,122.0,3.0,15.9,717.0,962.08,739.64
2018,4,13,9,45,863.5,121.5,2.95,16.25,754.5,971.31,742.95
2018,4,13,10,0,880.0,121.0,2.9,16.6,792.0,967.56,737.59
2018,4,13,10,15,887.0,123.0,2.9,16.9,821.5,963.97,733.2
2018,4,13,10,30,894.0,125.0,2.9,17.2,851.0,956.9,726.62
2018,4,13,10,45,899.0,127.0,2.9,17.45,873.5,944.54,716.77
2018,4,13,11,0,904.0,129.0,2.9,17.7,896.0,928.77,704.78
2018,4,13,11,15,906.5,130.0,2.85,17.95,910.0,906.57,688.16
2018,4,13,11,30,909.0,131.0,2.8,18.2,924.0,881.24,669.58
2018,4,13,11,45,908.0,132.5,2.8,18.4,929.0,850.59,647.89
2018,4,13,12,0,907.0,134.0,2.8,18.6,934.0,817.26,624.37
2018,4,13,12,15,905.0,134.5,2.8,18.7,931.5,779.83,597.85
2018,4,13,12,30,903.0,135.0,2.8,18.8,929.0,740.19,568.07
2018,4,13,12,45,899.5,135.0,2.8,18.95,918.5,697.12,535.17
2018,4,13,13,0,896.0,135.0,2.8,19.1,908.0,652.33,500.31
2018,4,13,13,15,890.0,134.5,2.75,19.15,889.5,604.23,462.2
2018,4,13,13,30,884.0,134.0,2.7,19.2,871.0,555.03,422.32
2018,4,13,13,45,874.0,134.0,2.7,19.2,844.5,503.51,379.89
2018,4,13,14,0,864.0,134.0,2.7,19.2,818.0,447.54,333.02
2018,4,13,14,15,849.5,133.5,2.65,19.15,783.5,392.91,286.1
2018,4,13,14,30,835.0,133.0,2.6,19.1,749.0,339.02,239.07
2018,4,13,14,45,824.5,129.5,2.55,19.05,711.0,284.79,191.69
2018,4,13,15,0,814.0,126.0,2.5,19.0,673.0,231.38,146.33
2018,4,13,15,15,799.5,122.5,2.5,19.0,630.5,178.5,105.46
2018,4,13,15,30,785.0,119.0,2.5,19.0,588.0,127.32,74.19
2018,4,13,15,45,762.5,114.5,2.3,18.6,539.5,71.68,56.49
2018,4,13,16,0,740.0,110.0,2.1,18.2,491.0,71.05,56.28
2018,4,13,16,15,713.5,103.5,1.95,17.8,440.0,68.89,54.69
2018,4,13,16,30,687.0,97.0,1.8,17.4,389.0,66.56,52.93
2018,4,13,16,45,649.5,90.0,1.6,17.0,336.5,63.6,50.58
2018,4,13,17,0,612.0,83.0,1.4,16.6,284.0,60.48,48.02
2018,4,13,17,15,554.5,74.5,1.35,15.8,232.0,55.86,44.08
2018,4,13,17,30,497.0,66.0,1.3,15.0,180.0,51.07,39.79
2018,4,13,17,45,409.0,55.5,1.25,14.2,133.0,44.21,33.41
2018,4,13,18,0,321.0,45.0,1.2,13.4,86.0,34.98,24.59
2018,4,13,18,15,198.0,29.5,1.2,12.95,51.0,23.22,10.35
2018,4,13,18,30,75.0,14.0,1.2,12.5,16.0,12.73,0.0
2018,4,13,18,45,37.5,7.0,1.2,12.1,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
