Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,550.18,447.09
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,617.38,496.59
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,677.76,538.27
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,738.76,578.45
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,788.36,608.95
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,837.13,637.9
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,877.4,660.21
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,906.39,674.56
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,937.5,692.01
2018,6,12,8,30,867.0,86.0,1.7,24.3,662.0,966.25,707.7
2018,6,12,8,45,879.5,87.5,1.85,25.05,705.0,987.71,719.27
2018,6,12,9,0,892.0,89.0,2.0,25.8,748.0,1006.36,729.06
2018,6,12,9,15,901.5,91.0,2.05,26.3,786.5,1019.56,734.91
2018,6,12,9,30,911.0,93.0,2.1,26.8,825.0,1029.6,738.91
2018,6,12,9,45,919.0,93.5,2.2,27.35,858.0,1033.19,739.42
2018,6,12,10,0,927.0,94.0,2.3,27.9,891.0,1033.51,738.03
2018,6,12,10,15,932.5,94.5,2.35,28.25,917.5,1028.0,733.15
2018,6,12,10,30,938.0,95.0,2.4,28.6,944.0,1019.18,726.37
2018,6,12,10,45,941.5,96.0,2.45,29.0,964.0,1005.63,716.59
2018,6,12,11,0,945.0,97.0,2.5,29.4,984.0,988.84,704.91
2018,6,12,11,15,947.0,98.0,2.55,29.55,997.0,967.49,691.12
2018,6,12,11,30,949.0,99.0,2.6,29.7,1010.0,943.13,675.46
2018,6,12,11,45,949.5,99.5,2.65,29.85,1015.5,914.14,656.81
2018,6,12,12,0,950.0,100.0,2.7,30.0,1021.0,882.54,636.43
2018,6,12,12,15,948.0,101.5,2.8,30.0,1019.0,847.4,614.33
2018,6,12,12,30,946.0,103.0,2.9,30.0,1017.0,810.12,590.59
2018,6,12,12,45,942.5,103.5,2.95,30.05,1007.0,768.97,563.6
2018,6,12,13,0,939.0,104.0,3.0,30.1,997.0,726.17,533.68
2018,6,12,13,15,935.5,104.0,3.05,29.95,980.5,681.47,501.67
2018,6,12,13,30,932.0,104.0,3.1,29.8,964.0,635.44,467.84
2018,6,12,13,45,927.0,102.5,3.15,29.65,940.0,586.29,430.84
2018,6,12,14,0,922.0,101.0,3.2,29.5,916.0,536.34,392.16
2018,6,12,14,15,915.5,100.5,3.2,29.25,886.5,485.9,351.97
2018,6,12,14,30,909.0,100.0,3.2,29.0,857.0,435.18,310.43
2018,6,12,14,45,901.0,98.5,3.2,28.75,822.0,383.13,266.92
2018,6,12,15,0,893.0,97.0,3.2,28.5,787.0,331.39,222.94
2018,6,12,15,15,882.5,94.5,3.2,28.5,746.0,278.84,178.25
2018,6,12,15,30,872.0,92.0,3.2,28.5,705.0,227.26,135.6
2018,6,12,15,45,858.0,90.0,3.15,27.8,660.5,176.73,97.54
2018,6,12,16,0,844.0,88.0,3.1,27.1,616.0,127.85,67.27
2018,6,12,16,15,827.0,85.5,3.05,26.55,568.5,70.56,42.15
2018,6,12,16,30,810.0,83.0,3.0,26.0,521.0,58.29,43.67
2018,6,12,16,45,786.5,79.0,2.95,25.45,470.5,56.9,42.77
2018,6,12,17,0,763.0,75.0,2.9,24.9,420.0,55.39,41.74
2018,6,12,17,15,731.5,71.0,2.85,24.05,369.0,53.73,40.61
2018,6,12,17,30,700.0,67.0,2.8,23.2,318.0,52.0,39.38
2018,6,12,17,45,654.5,62.0,2.7,22.35,268.0,45.03,33.54
2018,6,12,18,0,609.0,57.0,2.6,21.5,218.0,42.5,31.42
2018,6,12,18,15,540.5,51.0,2.55,20.55,171.5,39.0,28.31
2018,6,12,18,30,472.0,45.0,2.5,19.6,125.0,35.45,24.97
2018,6,12,18,45,364.5,36.5,2.4,18.65,86.5,29.51,19.22
2018,6,12,19,0,257.0,28.0,2.3,17.7,48.0,23.46,9.78
2018,6,12,19,15,142.0,16.5,2.3,17.2,26.0,15.01,0.0
2018,6,12,19,30,27.0,5.0,2.3,16.7,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.5,2.35,16.15,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,2.4,12.7,9.5,0.0,0.0
2018,6,13,5,0,116.0,15.0,2.5,12.9,19.0,75.13,0.0
2018,6,13,5,15,245.5,26.5,2.5,13.45,51.0,204.82,125.39
2018,6,13,5,30,375.0,38.0,2.5,14.0,83.0,315.34,252.57
2018,6,13,5,45,463.5,45.0,2.5,14.5,127.0,399.25,328.11
2018,6,13,6,0,552.0,52.0,2.5,15.0,171.0,489.41,404.28
2018,6,13,6,15,609.5,57.5,2.5,15.55,220.5,560.28,460.67
2018,6,13,6,30,667.0,63.0,2.5,16.1,270.0,634.07,516.57
2018,6,13,6,45,707.5,66.5,2.45,16.6,321.5,689.31,555.89
2018,6,13,7,0,748.0,70.0,2.4,17.1,373.0,750.1,597.71
2018,6,13,7,15,777.0,73.0,2.4,17.7,424.5,800.3,630.4
2018,6,13,7,30,806.0,76.0,2.4,18.3,476.0,849.7,661.59
2018,6,13,7,45,827.5,78.5,2.35,18.9,526.0,890.33,685.41
2018,6,13,8,0,849.0,81.0,2.3,19.5,576.0,919.64,700.97
2018,6,13,8,15,865.0,83.5,2.35,20.1,623.5,951.03,718.77
2018,6,13,8,30,881.0,86.0,2.4,20.7,671.0,980.0,734.73
2018,6,13,8,45,893.5,87.5,2.4,21.25,714.5,1001.66,745.38
2018,6,13,9,0,906.0,89.0,2.4,21.8,758.0,1020.45,754.18
2018,6,13,9,15,912.0,92.0,2.45,22.3,795.5,1031.38,758.62
2018,6,13,9,30,918.0,95.0,2.5,22.8,833.0,1039.04,761.13
2018,6,13,9,45,921.5,99.0,2.5,23.25,865.5,1041.95,760.34
2018,6,13,10,0,925.0,103.0,2.5,23.7,898.0,1041.43,757.54
2018,6,13,10,15,930.5,104.0,2.55,24.1,925.0,1036.32,752.65
2018,6,13,10,30,936.0,105.0,2.6,24.5,952.0,1027.87,745.79
2018,6,13,10,45,939.5,105.5,2.65,24.9,971.5,1013.67,735.38
2018,6,13,11,0,943.0,106.0,2.7,25.3,991.0,996.24,723.04
2018,6,13,11,15,944.5,107.0,2.8,25.5,1003.5,974.31,708.87
2018,6,13,11,30,946.0,108.0,2.9,25.7,1016.0,949.4,692.76
2018,6,13,11,45,947.0,108.0,2.95,25.95,1021.5,920.32,673.35
2018,6,13,12,0,948.0,108.0,3.0,26.2,1027.0,888.63,652.2
2018,6,13,12,15,945.5,109.0,3.1,26.35,1024.5,852.59,628.62
2018,6,13,12,30,943.0,110.0,3.2,26.5,1022.0,814.5,603.46
2018,6,13,12,45,938.0,112.5,3.25,26.65,1012.0,773.97,576.14
2018,6,13,13,0,933.0,115.0,3.3,26.8,1002.0,731.85,545.69
2018,6,13,13,15,929.5,114.0,3.35,26.75,985.0,686.51,512.52
2018,6,13,13,30,926.0,113.0,3.4,26.7,968.0,639.88,477.59
2018,6,13,13,45,921.0,112.0,3.5,26.6,944.5,591.33,440.53
2018,6,13,14,0,916.0,111.0,3.6,26.5,921.0,541.99,401.75
2018,6,13,14,15,909.0,110.0,3.65,26.25,891.0,491.16,360.84
2018,6,13,14,30,902.0,109.0,3.7,26.0,861.0,440.11,318.6
2018,6,13,14,45,893.0,107.0,3.75,25.75,825.0,387.65,274.29
2018,6,13,15,0,884.0,105.0,3.8,25.5,789.0,335.61,229.58
2018,6,13,15,15,872.5,103.0,3.8,25.5,748.0,283.57,184.74
2018,6,13,15,30,861.0,101.0,3.8,25.5,707.0,232.59,142.03
2018,6,13,15,45,845.5,98.5,3.85,24.65,661.5,181.98,103.48
2018,6,13,16,0,830.0,96.0,3.9,23.8,616.0,123.75,65.14
2018,6,13,16,15,810.0,93.5,3.85,23.2,567.5,76.68,47.2
2018,6,13,16,30,790.0,91.0,3.8,22.6,519.0,63.7,48.91
2018,6,13,16,45,764.5,87.0,3.75,22.0,468.5,62.53,48.22
2018,6,13,17,0,739.0,83.0,3.7,21.4,418.0,61.26,47.42
2018,6,13,17,15,706.5,78.5,3.65,20.6,367.5,54.08,41.52
2018,6,13,17,30,674.0,74.0,3.6,19.8,317.0,52.43,40.33
2018,6,13,17,45,626.5,69.0,3.55,19.05,267.0,50.22,38.57
2018,6,13,18,0,579.0,64.0,3.5,18.3,217.0,47.97,36.66
2018,6,13,18,15,510.5,56.5,3.4,17.6,170.5,43.48,32.61
2018,6,13,18,30,442.0,49.0,3.3,16.9,124.0,38.86,28.24
2018,6,13,18,45,338.0,39.0,3.2,16.2,85.5,31.72,21.34
2018,6,13,19,0,234.0,29.0,3.1,15.5,47.0,24.34,10.85
2018,6,13,19,15,129.0,16.5,3.05,15.1,25.5,15.01,0.0
2018,6,13,19,30,24.0,4.0,3.0,14.7,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.0,14.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,4,45,41.5,7.5,3.25,12.45,9.0,0.0,0.0
2018,6,14,5,0,83.0,15.0,3.3,12.5,18.0,57.61,0.0
2018,6,14,5,15,200.0,28.5,3.35,12.7,49.0,181.94,111.06
2018,6,14,5,30,317.0,42.0,3.4,12.9,80.0,282.4,227.62
2018,6,14,5,45,409.5,50.0,3.45,13.15,123.0,368.82,306.08
2018,6,14,6,0,502.0,58.0,3.5,13.4,166.0,461.37,386.01
2018,6,14,6,15,561.0,65.0,3.45,13.7,215.0,533.75,445.76
2018,6,14,6,30,620.0,72.0,3.4,14.0,264.0,609.09,504.79
2018,6,14,6,45,662.0,76.5,3.35,14.3,315.0,669.76,550.03
2018,6,14,7,0,704.0,81.0,3.3,14.6,366.0,731.28,594.28
2018,6,14,7,15,736.0,84.5,3.25,15.1,417.5,778.47,625.93
2018,6,14,7,30,768.0,88.0,3.2,15.6,469.0,830.26,660.05
2018,6,14,7,45,793.0,90.5,3.15,16.05,519.5,873.32,687.08
2018,6,14,8,0,818.0,93.0,3.1,16.5,570.0,914.79,712.44
2018,6,14,8,15,836.0,95.5,3.05,17.05,617.5,947.6,731.01
2018,6,14,8,30,854.0,98.0,3.0,17.6,665.0,967.78,740.7
2018,6,14,8,45,868.0,99.5,2.95,18.15,708.5,990.44,752.12
2018,6,14,9,0,882.0,101.0,2.9,18.7,752.0,1010.34,761.58
2018,6,14,9,15,894.0,101.5,2.85,19.2,791.0,1024.16,767.11
2018,6,14,9,30,906.0,102.0,2.8,19.7,830.0,1034.9,770.72
2018,6,14,9,45,916.5,101.5,2.8,20.15,864.0,1039.84,771.26
2018,6,14,10,0,927.0,101.0,2.8,20.6,898.0,1041.51,769.85
2018,6,14,10,15,931.0,103.0,2.85,21.0,924.5,1036.05,764.58
2018,6,14,10,30,935.0,105.0,2.9,21.4,951.0,1027.23,757.31
2018,6,14,10,45,937.0,107.5,2.95,21.75,971.0,1013.65,747.22
2018,6,14,11,0,939.0,110.0,3.0,22.1,991.0,996.81,735.13
2018,6,14,11,15,939.5,111.5,3.1,22.3,1003.5,974.48,720.34
2018,6,14,11,30,940.0,113.0,3.2,22.5,1016.0,949.21,703.59
2018,6,14,11,45,938.5,115.0,3.25,22.65,1021.0,919.88,683.89
2018,6,14,12,0,937.0,117.0,3.3,22.8,1026.0,888.03,662.45
2018,6,14,12,15,935.0,117.5,3.4,22.8,1023.0,852.19,638.86
2018,6,14,12,30,933.0,118.0,3.5,22.8,1020.0,814.33,613.67
2018,6,14,12,45,928.0,119.5,3.6,22.75,1009.5,773.26,586.08
2018,6,14,13,0,923.0,121.0,3.7,22.7,999.0,730.68,555.14
2018,6,14,13,15,918.0,121.0,3.75,22.55,982.0,685.56,521.59
2018,6,14,13,30,913.0,121.0,3.8,22.4,965.0,639.3,486.34
2018,6,14,13,45,906.0,121.0,3.8,22.2,940.5,590.98,448.59
2018,6,14,14,0,899.0,121.0,3.8,22.0,916.0,542.05,409.35
2018,6,14,14,15,892.0,119.5,3.8,21.75,886.5,491.61,367.97
2018,6,14,14,30,885.0,118.0,3.8,21.5,857.0,440.99,325.31
2018,6,14,14,45,876.0,116.0,3.8,21.25,821.0,389.33,280.9
2018,6,14,15,0,867.0,114.0,3.8,21.0,785.0,338.09,236.13
2018,6,14,15,15,855.0,111.5,3.8,21.0,744.0,286.39,190.93
2018,6,14,15,30,843.0,109.0,3.8,21.0,703.0,227.29,141.19
2018,6,14,15,45,829.5,105.0,3.7,20.4,658.0,176.35,101.35
2018,6,14,16,0,816.0,101.0,3.6,19.8,613.0,127.17,69.2
2018,6,14,16,15,799.5,96.5,3.55,19.5,565.0,79.5,49.67
2018,6,14,16,30,783.0,92.0,3.5,19.2,517.0,64.3,50.12
2018,6,14,16,45,760.5,87.5,3.4,18.9,467.5,62.82,49.09
2018,6,14,17,0,738.0,83.0,3.3,18.6,418.0,61.21,47.93
2018,6,14,17,15,706.0,78.0,3.25,18.15,367.0,53.68,41.59
2018,6,14,17,30,674.0,73.0,3.2,17.7,316.0,51.64,39.99
2018,6,14,17,45,629.5,67.0,3.1,17.3,266.5,48.64,37.47
2018,6,14,18,0,585.0,61.0,3.0,16.9,217.0,45.51,34.71
2018,6,14,18,15,516.0,54.5,2.9,16.4,170.5,41.75,31.27
2018,6,14,18,30,447.0,48.0,2.8,15.9,124.0,37.92,27.57
2018,6,14,18,45,342.0,38.5,2.65,15.4,86.0,31.2,21.02
2018,6,14,19,0,237.0,29.0,2.5,14.9,48.0,24.28,11.17
2018,6,14,19,15,131.0,16.5,2.5,14.6,26.0,15.01,0.0
2018,6,14,19,30,25.0,4.0,2.5,14.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,2.45,14.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,2.8,12.8,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,2.9,12.9,18.0,55.31,0.0
2018,6,15,5,15,192.5,29.0,2.95,13.15,48.5,178.32,108.07
2018,6,15,5,30,308.0,42.0,3.0,13.4,79.0,277.97,223.3
2018,6,15,5,45,401.0,50.5,3.1,13.65,122.0,363.49,300.74
2018,6,15,6,0,494.0,59.0,3.2,13.9,165.0,456.67,380.92
2018,6,15,6,15,552.5,65.0,3.2,14.2,213.0,527.18,439.16
2018,6,15,6,30,611.0,71.0,3.2,14.5,261.0,600.51,496.58
2018,6,15,6,45,652.0,76.0,3.2,14.8,311.0,660.68,541.56
2018,6,15,7,0,693.0,81.0,3.2,15.1,361.0,721.7,585.59
2018,6,15,7,15,723.5,84.5,3.2,15.55,411.5,767.25,616.4
2018,6,15,7,30,754.0,88.0,3.2,16.0,462.0,817.36,649.79
2018,6,15,7,45,778.5,90.5,3.25,16.5,511.5,859.64,676.89
2018,6,15,8,0,803.0,93.0,3.3,17.0,561.0,900.37,702.44
2018,6,15,8,15,820.5,96.0,3.3,17.4,608.0,933.08,721.93
2018,6,15,8,30,838.0,99.0,3.3,17.8,655.0,953.15,732.52
2018,6,15,8,45,851.0,100.0,3.3,18.15,697.0,974.08,743.93
2018,6,15,9,0,864.0,101.0,3.3,18.5,739.0,992.31,753.48
2018,6,15,9,15,871.0,105.0,3.35,18.8,776.5,1005.01,759.89
2018,6,15,9,30,878.0,109.0,3.4,19.1,814.0,1014.54,764.31
2018,6,15,9,45,882.0,113.0,3.4,19.35,846.0,1017.79,764.41
2018,6,15,10,0,886.0,117.0,3.4,19.6,878.0,1017.76,762.51
2018,6,15,10,15,891.5,118.5,3.45,19.8,904.5,1013.33,758.37
2018,6,15,10,30,897.0,120.0,3.5,20.0,931.0,1005.66,752.23
2018,6,15,10,45,901.0,120.5,3.55,20.15,950.5,992.33,742.58
2018,6,15,11,0,905.0,121.0,3.6,20.3,970.0,975.89,730.98
2018,6,15,11,15,907.0,122.0,3.65,20.3,983.0,955.02,716.88
2018,6,15,11,30,909.0,123.0,3.7,20.3,996.0,931.26,700.88
2018,6,15,11,45,909.5,123.5,3.7,20.3,1001.5,903.01,681.51
2018,6,15,12,0,910.0,124.0,3.7,20.3,1007.0,872.28,660.45
2018,6,15,12,15,908.0,125.5,3.8,20.25,1005.0,838.12,637.56
2018,6,15,12,30,906.0,127.0,3.9,20.2,1003.0,801.97,613.09
2018,6,15,12,45,902.0,127.5,3.95,20.15,993.0,761.75,585.12
2018,6,15,13,0,898.0,128.0,4.0,20.1,983.0,720.03,554.02
2018,6,15,13,15,895.0,126.5,4.05,19.95,966.5,676.04,520.81
2018,6,15,13,30,892.0,125.0,4.1,19.8,950.0,630.81,485.85
2018,6,15,13,45,888.0,123.0,4.15,19.65,927.0,583.57,448.45
2018,6,15,14,0,884.0,121.0,4.2,19.5,904.0,535.51,409.38
2018,6,15,14,15,877.5,119.5,4.2,19.25,874.5,486.07,368.22
2018,6,15,14,30,871.0,118.0,4.2,19.0,845.0,436.4,325.78
2018,6,15,14,45,862.5,115.0,4.25,18.75,809.5,384.93,281.11
2018,6,15,15,0,854.0,112.0,4.3,18.5,774.0,333.86,236.03
2018,6,15,15,15,842.0,110.0,4.3,18.5,733.5,283.22,191.14
2018,6,15,15,30,830.0,108.0,4.3,18.5,693.0,225.15,141.62
2018,6,15,15,45,817.5,103.5,4.25,17.85,649.0,174.67,101.57
2018,6,15,16,0,805.0,99.0,4.2,17.2,605.0,125.85,69.04
2018,6,15,16,15,790.0,94.5,4.15,16.85,558.5,78.78,49.11
2018,6,15,16,30,775.0,90.0,4.1,16.5,512.0,62.75,49.33
2018,6,15,16,45,754.0,85.5,4.05,16.15,463.0,61.24,48.26
2018,6,15,17,0,733.0,81.0,4.0,15.8,414.0,59.59,47.05
2018,6,15,17,15,700.5,76.0,3.9,15.45,363.5,57.33,45.28
2018,6,15,17,30,668.0,71.0,3.8,15.1,313.0,50.08,39.04
2018,6,15,17,45,624.0,66.0,3.75,14.75,264.5,47.8,37.12
2018,6,15,18,0,580.0,61.0,3.7,14.4,216.0,45.44,35.02
2018,6,15,18,15,506.5,54.5,3.55,14.05,169.5,41.66,31.52
2018,6,15,18,30,433.0,48.0,3.4,13.7,123.0,37.83,27.76
2018,6,15,18,45,322.5,39.0,3.3,13.3,85.0,31.57,21.57
2018,6,15,19,0,212.0,30.0,3.2,12.9,47.0,23.61,11.1
2018,6,15,19,15,115.5,17.0,3.2,12.8,25.5,15.46,0.0
2018,6,15,19,30,19.0,4.0,3.2,12.7,4.0,0.0,0.0
2018,6,15,19,45,9.5,2.0,3.2,12.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.0,7.0,2.2,12.75,8.0,0.0,0.0
2018,6,16,5,0,62.0,14.0,2.2,12.8,16.0,45.52,0.0
2018,6,16,5,15,171.0,29.0,2.2,13.05,47.0,165.76,99.49
2018,6,16,5,30,280.0,44.0,2.2,13.3,78.0,263.67,211.14
2018,6,16,5,45,373.0,53.5,2.2,13.55,120.5,347.59,286.62
2018,6,16,6,0,466.0,63.0,2.2,13.8,163.0,441.12,366.26
2018,6,16,6,15,506.0,72.0,2.2,14.15,206.5,500.68,415.51
2018,6,16,6,30,546.0,81.0,2.2,14.5,250.0,561.81,463.1
2018,6,16,6,45,607.5,84.5,2.2,14.9,304.0,635.01,517.68
2018,6,16,7,0,669.0,88.0,2.2,15.3,358.0,710.26,571.52
2018,6,16,7,15,708.0,90.5,2.15,15.8,410.5,766.05,608.64
2018,6,16,7,30,747.0,93.0,2.1,16.3,463.0,816.9,641.13
2018,6,16,7,45,773.5,94.5,2.1,16.8,512.5,859.75,667.56
2018,6,16,8,0,800.0,96.0,2.1,17.3,562.0,901.09,692.44
2018,6,16,8,15,818.5,98.5,2.05,17.8,609.0,934.13,710.68
2018,6,16,8,30,837.0,101.0,2.0,18.3,656.0,964.87,727.13
2018,6,16,8,45,852.0,102.0,2.0,18.85,699.5,977.38,731.76
2018,6,16,9,0,867.0,103.0,2.0,19.4,743.0,997.63,741.75
2018,6,16,9,15,878.0,104.5,2.0,19.85,781.5,1011.55,747.8
2018,6,16,9,30,889.0,106.0,2.0,20.3,820.0,1022.42,752.01
2018,6,16,9,45,897.5,107.5,2.05,20.75,853.5,1027.59,753.31
2018,6,16,10,0,906.0,109.0,2.1,21.2,887.0,1029.49,752.7
2018,6,16,10,15,911.5,110.5,2.15,21.55,914.0,1025.1,748.49
2018,6,16,10,30,917.0,112.0,2.2,21.9,941.0,1017.41,742.35
2018,6,16,10,45,920.5,112.5,2.3,22.2,960.5,1003.5,733.04
2018,6,16,11,0,924.0,113.0,2.4,22.5,980.0,986.44,721.76
2018,6,16,11,15,926.0,114.0,2.5,22.7,993.0,965.38,708.18
2018,6,16,11,30,928.0,115.0,2.6,22.9,1006.0,941.36,692.64
2018,6,16,11,45,928.0,115.5,2.7,23.05,1011.0,912.36,673.87
2018,6,16,12,0,928.0,116.0,2.8,23.2,1016.0,880.85,653.32
2018,6,16,12,15,926.5,116.5,2.95,23.2,1014.0,845.83,630.92
2018,6,16,12,30,925.0,117.0,3.1,23.2,1012.0,808.76,606.82
2018,6,16,12,45,921.5,118.0,3.25,23.15,1002.5,768.77,580.47
2018,6,16,13,0,918.0,119.0,3.4,23.1,993.0,727.16,550.75
2018,6,16,13,15,914.0,118.5,3.5,22.95,976.5,682.6,517.98
2018,6,16,13,30,910.0,118.0,3.6,22.8,960.0,636.82,483.42
2018,6,16,13,45,904.0,117.5,3.75,22.6,936.5,588.89,446.48
2018,6,16,14,0,898.0,117.0,3.9,22.4,913.0,540.28,407.85
2018,6,16,14,15,890.0,116.5,3.95,22.05,883.0,490.27,367.04
2018,6,16,14,30,882.0,116.0,4.0,21.7,853.0,440.15,324.97
2018,6,16,14,45,871.0,115.0,4.1,21.4,817.0,388.73,280.92
2018,6,16,15,0,860.0,114.0,4.2,21.1,781.0,337.9,236.61
2018,6,16,15,15,848.0,112.0,4.2,21.1,740.5,286.93,191.91
2018,6,16,15,30,836.0,110.0,4.2,21.1,700.0,228.59,142.66
2018,6,16,15,45,820.5,108.0,4.3,20.2,656.0,179.16,104.05
2018,6,16,16,0,805.0,106.0,4.4,19.3,612.0,131.68,72.97
2018,6,16,16,15,784.0,103.5,4.4,18.8,564.5,85.81,54.0
2018,6,16,16,30,763.0,101.0,4.4,18.3,517.0,70.53,55.68
2018,6,16,16,45,736.0,97.5,4.4,17.8,467.0,63.29,49.71
2018,6,16,17,0,709.0,94.0,4.4,17.3,417.0,62.91,49.66
2018,6,16,17,15,671.0,90.0,4.35,16.85,366.5,62.04,49.16
2018,6,16,17,30,633.0,86.0,4.3,16.4,316.0,61.15,48.59
2018,6,16,17,45,578.5,80.0,4.25,15.9,265.5,58.56,46.46
2018,6,16,18,0,524.0,74.0,4.2,15.4,215.0,55.9,44.14
2018,6,16,18,15,448.0,66.5,4.15,15.05,169.0,51.81,40.34
2018,6,16,18,30,372.0,59.0,4.1,14.7,123.0,45.15,34.06
2018,6,16,18,45,265.5,46.5,4.0,14.3,85.0,36.06,25.33
2018,6,16,19,0,159.0,34.0,3.9,13.9,47.0,26.73,13.49
2018,6,16,19,15,84.5,19.0,3.85,13.75,25.5,17.28,0.0
2018,6,16,19,30,10.0,4.0,3.8,13.6,4.0,3.64,0.0
2018,6,16,19,45,5.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.5,2.5,2.1,13.25,2.5,0.0,0.0
2018,6,17,5,0,1.0,5.0,2.1,13.3,5.0,5.08,0.0
2018,6,17,5,15,0.5,15.0,2.15,13.45,15.0,13.49,2.78
2018,6,17,5,30,0.0,25.0,2.2,13.6,25.0,22.03,12.46
2018,6,17,5,45,0.0,39.5,2.2,13.8,39.5,35.21,24.11
2018,6,17,6,0,0.0,54.0,2.2,14.0,54.0,49.46,36.58
2018,6,17,6,15,2.0,73.0,2.2,14.2,73.5,70.14,54.44
2018,6,17,6,30,4.0,92.0,2.2,14.4,93.0,90.62,71.89
2018,6,17,6,45,72.5,123.5,2.15,14.6,152.5,191.33,158.41
2018,6,17,7,0,141.0,155.0,2.1,14.8,212.0,302.92,250.67
2018,6,17,7,15,245.0,167.0,2.1,15.05,282.0,426.19,349.87
2018,6,17,7,30,349.0,179.0,2.1,15.3,352.0,538.23,436.64
2018,6,17,7,45,366.0,196.0,2.05,15.5,394.0,579.58,465.29
2018,6,17,8,0,383.0,213.0,2.0,15.7,436.0,639.25,506.87
2018,6,17,8,15,365.5,239.0,1.95,15.95,466.0,637.14,502.11
2018,6,17,8,30,348.0,265.0,1.9,16.2,496.0,651.55,509.52
2018,6,17,8,45,269.5,300.0,1.85,16.45,486.0,613.18,476.89
2018,6,17,9,0,191.0,335.0,1.8,16.7,476.0,552.67,428.82
2018,6,17,9,15,146.5,353.0,1.75,17.0,464.5,523.68,404.82
2018,6,17,9,30,102.0,371.0,1.7,17.3,453.0,475.83,366.97
2018,6,17,9,45,173.0,383.5,1.7,17.55,529.5,572.85,438.95
2018,6,17,10,0,244.0,396.0,1.7,17.8,606.0,666.62,505.3
2018,6,17,10,15,427.5,331.5,1.65,18.35,712.5,787.1,591.03
2018,6,17,10,30,611.0,267.0,1.6,18.9,819.0,892.81,662.98
2018,6,17,10,45,744.0,201.0,1.6,19.4,888.5,939.07,691.8
2018,6,17,11,0,877.0,135.0,1.6,19.9,958.0,963.61,705.33
2018,6,17,11,15,881.0,134.5,1.65,20.25,971.0,943.6,691.37
2018,6,17,11,30,885.0,134.0,1.7,20.6,984.0,920.74,676.11
2018,6,17,11,45,888.0,133.5,1.75,21.0,990.5,894.3,658.38
2018,6,17,12,0,891.0,133.0,1.8,21.4,997.0,865.34,638.98
2018,6,17,12,15,892.0,132.0,1.85,21.65,996.0,832.01,616.95
2018,6,17,12,30,893.0,131.0,1.9,21.9,995.0,796.63,593.41
2018,6,17,12,45,893.0,129.0,2.0,22.2,986.5,757.8,567.42
2018,6,17,13,0,893.0,127.0,2.1,22.5,978.0,717.24,538.25
2018,6,17,13,15,890.5,125.5,2.1,22.6,962.0,673.86,506.16
2018,6,17,13,30,888.0,124.0,2.1,22.7,946.0,629.2,472.4
2018,6,17,13,45,883.5,123.5,2.15,22.85,924.0,583.08,436.83
2018,6,17,14,0,879.0,123.0,2.2,23.0,902.0,536.15,399.65
2018,6,17,14,15,872.0,121.5,2.25,22.95,872.5,486.75,359.9
2018,6,17,14,30,865.0,120.0,2.3,22.9,843.0,437.17,318.87
2018,6,17,14,45,856.0,118.0,2.35,22.9,808.0,386.56,276.02
2018,6,17,15,0,847.0,116.0,2.4,22.9,773.0,336.37,232.78
2018,6,17,15,15,835.0,113.5,2.4,22.9,733.0,285.72,189.18
2018,6,17,15,30,823.0,111.0,2.4,22.9,693.0,227.75,141.0
2018,6,17,15,45,808.5,108.0,2.4,22.6,649.0,178.4,102.6
2018,6,17,16,0,794.0,105.0,2.4,22.3,605.0,130.91,71.5
2018,6,17,16,15,776.0,101.0,2.4,22.05,558.0,84.62,51.89
2018,6,17,16,30,758.0,97.0,2.4,21.8,511.0,67.52,52.3
2018,6,17,16,45,733.0,93.0,2.45,21.5,461.5,66.55,51.74
2018,6,17,17,0,708.0,89.0,2.5,21.2,412.0,59.36,45.81
2018,6,17,17,15,673.5,84.5,2.5,20.75,362.0,57.99,44.87
2018,6,17,17,30,639.0,80.0,2.5,20.3,312.0,56.54,43.81
2018,6,17,17,45,591.5,73.5,2.5,19.85,262.5,53.38,41.2
2018,6,17,18,0,544.0,67.0,2.5,19.4,213.0,50.08,38.35
2018,6,17,18,15,475.0,59.0,2.45,18.7,167.5,45.29,34.07
2018,6,17,18,30,406.0,51.0,2.4,18.0,122.0,40.34,29.45
2018,6,17,18,45,306.5,40.5,2.3,17.35,84.5,32.84,22.3
2018,6,17,19,0,207.0,30.0,2.2,16.7,47.0,23.58,11.28
2018,6,17,19,15,114.0,17.0,2.2,16.25,25.5,15.46,0.0
2018,6,17,19,30,21.0,4.0,2.2,15.8,4.0,3.64,0.0
2018,6,17,19,45,10.5,2.0,2.2,15.35,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.2,13.0,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.3,13.3,15.0,49.29,0.0
2018,6,18,5,15,180.5,26.5,1.4,13.75,45.0,166.39,97.85
2018,6,18,5,30,290.0,40.0,1.5,14.2,75.0,263.24,209.47
2018,6,18,5,45,348.5,49.0,1.55,14.65,110.0,326.45,267.31
2018,6,18,6,0,407.0,58.0,1.6,15.1,145.0,393.42,324.84
2018,6,18,6,15,266.5,77.0,1.55,15.6,140.0,322.62,267.33
2018,6,18,6,30,126.0,96.0,1.5,16.1,135.0,213.0,175.99
2018,6,18,6,45,248.5,113.0,1.45,16.55,207.0,351.25,290.31
2018,6,18,7,0,371.0,130.0,1.4,17.0,279.0,500.84,406.38
2018,6,18,7,15,542.0,113.5,1.35,17.55,364.5,648.16,514.95
2018,6,18,7,30,713.0,97.0,1.3,18.1,450.0,795.74,615.39
2018,6,18,7,45,737.0,101.0,1.3,18.7,498.5,833.22,636.08
2018,6,18,8,0,761.0,105.0,1.3,19.3,547.0,874.54,660.18
2018,6,18,8,15,780.0,107.5,1.35,19.85,593.5,907.45,678.99
2018,6,18,8,30,799.0,110.0,1.4,20.4,640.0,938.16,696.24
2018,6,18,8,45,814.5,111.5,1.45,20.95,682.5,961.79,708.77
2018,6,18,9,0,830.0,113.0,1.5,21.5,725.0,982.76,719.62
2018,6,18,9,15,837.0,117.5,1.65,21.95,762.0,984.84,720.13
2018,6,18,9,30,844.0,122.0,1.8,22.4,799.0,994.72,725.9
2018,6,18,9,45,848.0,125.5,1.9,22.85,830.0,997.35,726.3
2018,6,18,10,0,852.0,129.0,2.0,23.3,861.0,996.84,724.85
2018,6,18,10,15,812.5,159.0,2.05,23.6,874.5,988.8,718.51
2018,6,18,10,30,773.0,189.0,2.1,23.9,888.0,965.63,702.6
2018,6,18,10,45,673.0,253.0,2.2,24.25,871.5,922.92,674.12
2018,6,18,11,0,573.0,317.0,2.3,24.6,855.0,869.17,635.48
2018,6,18,11,15,539.0,338.0,2.4,24.8,849.5,837.63,613.72
2018,6,18,11,30,505.0,359.0,2.5,25.0,844.0,804.84,590.74
2018,6,18,11,45,594.0,312.5,2.55,25.25,886.5,814.66,599.23
2018,6,18,12,0,683.0,266.0,2.6,25.5,929.0,821.71,605.16
2018,6,18,12,15,776.5,205.5,2.7,25.55,958.0,809.24,598.98
2018,6,18,12,30,870.0,145.0,2.8,25.6,987.0,791.09,587.71
2018,6,18,12,45,850.5,155.5,2.9,25.65,972.5,748.69,558.41
2018,6,18,13,0,831.0,166.0,3.0,25.7,958.0,708.98,529.6
2018,6,18,13,15,843.0,154.5,3.05,25.65,946.0,666.45,498.86
2018,6,18,13,30,855.0,143.0,3.1,25.6,934.0,624.8,467.79
2018,6,18,13,45,872.5,129.5,3.1,25.55,919.5,582.34,435.05
2018,6,18,14,0,890.0,116.0,3.1,25.5,905.0,537.13,399.21
2018,6,18,14,15,884.5,114.0,3.15,25.25,876.5,487.56,359.43
2018,6,18,14,30,879.0,112.0,3.2,25.0,848.0,437.67,318.23
2018,6,18,14,45,870.5,110.0,3.2,24.8,813.0,386.61,275.03
2018,6,18,15,0,862.0,108.0,3.2,24.6,778.0,335.9,231.39
2018,6,18,15,15,850.5,105.5,3.2,24.6,737.5,284.67,187.22
2018,6,18,15,30,839.0,103.0,3.2,24.6,697.0,234.48,144.99
2018,6,18,15,45,826.0,100.5,3.15,24.05,653.5,176.25,99.69
2018,6,18,16,0,813.0,98.0,3.1,23.5,610.0,128.33,68.3
2018,6,18,16,15,796.0,94.0,3.05,23.15,563.0,81.09,48.08
2018,6,18,16,30,779.0,90.0,3.0,22.8,516.0,62.68,47.98
2018,6,18,16,45,755.0,86.5,2.95,22.45,466.5,61.87,47.55
2018,6,18,17,0,731.0,83.0,2.9,22.1,417.0,60.99,47.03
2018,6,18,17,15,697.5,78.5,2.85,21.55,366.5,53.83,41.12
2018,6,18,17,30,664.0,74.0,2.8,21.0,316.0,52.17,39.89
2018,6,18,17,45,618.0,68.5,2.7,20.4,266.5,49.59,37.8
2018,6,18,18,0,572.0,63.0,2.6,19.8,217.0,46.91,35.52
2018,6,18,18,15,504.0,56.0,2.4,19.1,171.0,42.8,31.85
2018,6,18,18,30,436.0,49.0,2.2,18.4,125.0,38.6,27.9
2018,6,18,18,45,335.0,39.5,2.05,17.7,87.0,31.93,21.52
2018,6,18,19,0,234.0,30.0,1.9,17.0,49.0,23.61,11.46
2018,6,18,19,15,130.0,17.5,1.9,16.6,27.0,15.92,0.0
2018,6,18,19,30,26.0,5.0,1.9,16.2,5.0,4.55,0.0
2018,6,18,19,45,13.0,2.5,1.85,15.8,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,40.0,6.0,1.9,13.35,7.0,0.0,0.0
2018,6,19,5,0,80.0,12.0,1.9,13.5,14.0,53.09,0.0
2018,6,19,5,15,209.5,25.0,1.95,13.75,46.0,181.2,105.87
2018,6,19,5,30,339.0,38.0,2.0,14.0,78.0,291.78,232.78
2018,6,19,5,45,315.5,41.5,2.0,14.3,92.5,295.41,243.13
2018,6,19,6,0,292.0,45.0,2.0,14.6,107.0,295.01,246.16
2018,6,19,6,15,146.0,59.5,2.0,14.9,90.5,190.57,159.08
2018,6,19,6,30,0.0,74.0,2.0,15.2,74.0,67.35,51.72
2018,6,19,6,45,32.0,110.5,2.0,15.55,123.5,141.52,115.16
2018,6,19,7,0,64.0,147.0,2.0,15.9,173.0,211.55,173.29
2018,6,19,7,15,317.5,136.5,1.95,16.4,290.5,470.37,384.87
2018,6,19,7,30,571.0,126.0,1.9,16.9,408.0,702.55,558.66
2018,6,19,7,45,691.5,106.0,1.9,17.4,483.0,802.12,624.99
2018,6,19,8,0,812.0,86.0,1.9,17.9,558.0,899.49,688.39
2018,6,19,8,15,829.5,88.0,1.9,18.55,604.5,921.45,698.5
2018,6,19,8,30,847.0,90.0,1.9,19.2,651.0,950.91,714.37
2018,6,19,8,45,860.5,91.5,1.9,19.85,694.0,973.35,725.32
2018,6,19,9,0,874.0,93.0,1.9,20.5,737.0,993.07,734.5
2018,6,19,9,15,884.0,95.0,1.9,21.0,775.5,1006.92,740.33
2018,6,19,9,30,894.0,97.0,1.9,21.5,814.0,1017.68,744.3
2018,6,19,9,45,902.0,98.0,1.95,22.05,847.0,1022.13,744.86
2018,6,19,10,0,910.0,99.0,2.0,22.6,880.0,1023.33,743.55
2018,6,19,10,15,916.5,100.0,2.05,23.0,907.5,1019.74,739.76
2018,6,19,10,30,923.0,101.0,2.1,23.4,935.0,1012.84,734.04
2018,6,19,10,45,928.0,101.5,2.15,23.8,956.0,1000.68,725.08
2018,6,19,11,0,933.0,102.0,2.2,24.2,977.0,985.28,714.21
2018,6,19,11,15,935.5,102.0,2.25,24.45,990.0,963.92,700.0
2018,6,19,11,30,938.0,102.0,2.3,24.7,1003.0,939.6,683.94
2018,6,19,11,45,939.0,102.5,2.4,24.9,1009.0,911.61,666.06
2018,6,19,12,0,940.0,103.0,2.5,25.1,1015.0,880.99,646.35
2018,6,19,12,15,936.5,105.5,2.55,25.15,1013.0,846.08,623.61
2018,6,19,12,30,933.0,108.0,2.6,25.2,1011.0,809.12,599.36
2018,6,19,12,45,927.5,110.0,2.65,25.3,1001.0,768.45,572.24
2018,6,19,13,0,922.0,112.0,2.7,25.4,991.0,726.27,542.31
2018,6,19,13,15,918.5,112.0,2.75,25.4,975.0,682.43,510.27
2018,6,19,13,30,915.0,112.0,2.8,25.4,959.0,637.29,476.48
2018,6,19,13,45,910.5,110.5,2.85,25.4,936.0,589.32,439.74
2018,6,19,14,0,906.0,109.0,2.9,25.4,913.0,540.51,401.34
2018,6,19,14,15,899.5,107.5,2.95,25.2,883.5,490.17,360.99
2018,6,19,14,30,893.0,106.0,3.0,25.0,854.0,439.57,319.24
2018,6,19,14,45,884.0,104.5,3.0,24.85,818.5,388.04,275.65
2018,6,19,15,0,875.0,103.0,3.0,24.7,783.0,336.91,231.64
2018,6,19,15,15,863.5,101.5,3.0,24.7,743.0,285.75,187.5
2018,6,19,15,30,852.0,100.0,3.0,24.7,703.0,235.62,145.25
2018,6,19,15,45,837.0,97.5,3.05,24.1,658.5,185.53,106.46
2018,6,19,16,0,822.0,95.0,3.1,23.5,614.0,127.74,67.32
2018,6,19,16,15,803.5,92.0,3.05,23.0,566.0,80.67,47.23
2018,6,19,16,30,785.0,89.0,3.0,22.5,518.0,62.0,47.46
2018,6,19,16,45,760.0,85.5,3.0,22.0,468.5,61.15,47.02
2018,6,19,17,0,735.0,82.0,3.0,21.5,419.0,60.23,46.49
2018,6,19,17,15,702.5,77.5,2.95,20.75,368.5,58.4,45.21
2018,6,19,17,30,670.0,73.0,2.9,20.0,318.0,51.44,39.42
2018,6,19,17,45,624.0,67.5,2.85,19.25,268.5,48.82,37.31
2018,6,19,18,0,578.0,62.0,2.8,18.5,219.0,46.1,35.0
2018,6,19,18,15,512.0,55.5,2.75,17.8,173.0,42.38,31.66
2018,6,19,18,30,446.0,49.0,2.7,17.1,127.0,38.59,28.06
2018,6,19,18,45,345.5,39.5,2.6,16.35,88.5,31.91,21.65
2018,6,19,19,0,245.0,30.0,2.5,15.6,50.0,25.02,12.73
2018,6,19,19,15,136.5,17.5,2.5,15.2,27.5,15.92,0.0
2018,6,19,19,30,28.0,5.0,2.5,14.8,5.0,4.55,0.0
2018,6,19,19,45,14.0,2.5,2.5,14.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,45,56.0,7.0,2.1,11.85,8.5,0.0,0.0
2018,6,20,5,0,112.0,14.0,2.2,12.1,17.0,71.71,0.0
2018,6,20,5,15,247.0,25.5,2.3,12.55,49.5,202.63,117.84
2018,6,20,5,30,382.0,37.0,2.4,13.0,82.0,317.18,254.07
2018,6,20,5,45,426.0,43.0,2.45,13.45,115.5,370.32,305.56
2018,6,20,6,0,470.0,49.0,2.5,13.9,149.0,425.86,354.87
2018,6,20,6,15,237.0,72.0,2.5,14.3,122.5,293.43,245.73
2018,6,20,6,30,4.0,95.0,2.5,14.7,96.0,94.25,74.6
2018,6,20,6,45,112.0,121.0,2.5,15.1,165.5,234.74,195.31
2018,6,20,7,0,220.0,147.0,2.5,15.5,235.0,375.96,311.09
2018,6,20,7,15,506.5,112.5,2.5,16.05,352.0,615.36,500.77
2018,6,20,7,30,793.0,78.0,2.5,16.6,469.0,839.0,660.88
2018,6,20,7,45,822.5,79.0,2.5,17.1,522.0,885.01,687.91
2018,6,20,8,0,852.0,80.0,2.5,17.6,575.0,920.14,708.44
2018,6,20,8,15,868.5,82.0,2.5,18.1,622.5,951.71,726.31
2018,6,20,8,30,885.0,84.0,2.5,18.6,670.0,980.92,742.39
2018,6,20,8,45,897.5,85.5,2.5,19.1,713.5,1002.95,753.55
2018,6,20,9,0,910.0,87.0,2.5,19.6,757.0,1022.11,762.85
2018,6,20,9,15,912.0,92.5,2.55,20.0,794.0,1032.28,767.11
2018,6,20,9,30,914.0,98.0,2.6,20.4,831.0,1039.03,769.35
2018,6,20,9,45,912.0,105.0,2.6,20.85,862.0,1039.94,767.26
2018,6,20,10,0,910.0,112.0,2.6,21.3,893.0,1037.36,763.11
2018,6,20,10,15,916.5,113.0,2.7,21.6,920.5,1033.52,759.8
2018,6,20,10,30,923.0,114.0,2.8,21.9,948.0,1026.37,754.42
2018,6,20,10,45,928.5,114.5,2.85,22.15,969.5,1014.44,745.72
2018,6,20,11,0,934.0,115.0,2.9,22.4,991.0,999.24,735.03
2018,6,20,11,15,937.5,114.5,3.0,22.55,1004.5,978.05,721.19
2018,6,20,11,30,941.0,114.0,3.1,22.7,1018.0,953.87,705.39
2018,6,20,11,45,943.5,113.5,3.2,22.8,1024.5,925.94,687.18
2018,6,20,12,0,946.0,113.0,3.3,22.9,1031.0,895.35,667.09
2018,6,20,12,15,945.5,113.0,3.4,22.8,1029.5,860.29,644.32
2018,6,20,12,30,945.0,113.0,3.5,22.7,1028.0,823.06,619.86
2018,6,20,12,45,944.0,112.0,3.6,22.6,1019.0,782.64,592.9
2018,6,20,13,0,943.0,111.0,3.7,22.5,1010.0,740.41,562.89
2018,6,20,13,15,940.5,110.0,3.7,22.35,994.0,695.54,529.42
2018,6,20,13,30,938.0,109.0,3.7,22.2,978.0,649.26,494.1
2018,6,20,13,45,934.0,108.0,3.75,22.0,955.0,600.92,456.53
2018,6,20,14,0,930.0,107.0,3.8,21.8,932.0,551.66,417.16
2018,6,20,14,15,924.0,105.0,3.8,21.6,902.0,500.0,374.76
2018,6,20,14,30,918.0,103.0,3.8,21.4,872.0,448.02,330.93
2018,6,20,14,45,910.5,101.5,3.8,21.15,837.0,395.76,285.89
2018,6,20,15,0,903.0,100.0,3.8,20.9,802.0,343.72,240.23
2018,6,20,15,15,892.0,98.0,3.8,20.9,761.0,290.89,193.78
2018,6,20,15,30,881.0,96.0,3.8,20.9,720.0,239.04,149.24
2018,6,20,15,45,867.5,93.5,3.7,20.4,675.0,187.67,108.51
2018,6,20,16,0,854.0,91.0,3.6,19.9,630.0,137.9,75.24
2018,6,20,16,15,837.0,87.5,3.55,19.5,581.5,79.35,45.9
2018,6,20,16,30,820.0,84.0,3.5,19.1,533.0,58.82,45.4
2018,6,20,16,45,797.0,80.5,3.4,18.65,482.5,57.81,44.79
2018,6,20,17,0,774.0,77.0,3.3,18.2,432.0,56.73,44.09
2018,6,20,17,15,742.5,73.0,3.2,17.7,380.5,55.11,42.91
2018,6,20,17,30,711.0,69.0,3.1,17.2,329.0,53.42,41.64
2018,6,20,17,45,667.5,64.0,3.0,16.65,278.5,46.36,35.55
2018,6,20,18,0,624.0,59.0,2.9,16.1,228.0,43.89,33.42
2018,6,20,18,15,558.5,52.5,2.8,15.6,180.5,40.03,29.89
2018,6,20,18,30,493.0,46.0,2.7,15.1,133.0,36.07,26.11
2018,6,20,18,45,391.0,38.0,2.6,14.55,93.5,30.6,20.73
2018,6,20,19,0,289.0,30.0,2.5,14.0,54.0,25.05,13.0
2018,6,20,19,15,163.0,17.5,2.45,13.75,29.5,15.92,0.0
2018,6,20,19,30,37.0,5.0,2.4,13.5,5.0,4.55,0.0
2018,6,20,19,45,18.5,2.5,2.4,13.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,21,5,0,115.0,14.0,2.6,12.4,17.0,73.22,0.0
2018,6,21,5,15,252.5,25.0,2.65,12.7,49.5,204.88,117.21
2018,6,21,5,30,390.0,36.0,2.7,13.0,82.0,320.86,257.08
2018,6,21,5,45,345.5,47.0,2.75,13.25,102.0,321.61,266.0
2018,6,21,6,0,301.0,58.0,2.8,13.5,122.0,312.37,261.91
2018,6,21,6,15,179.5,86.5,2.8,13.95,127.5,254.39,213.22
2018,6,21,6,30,58.0,115.0,2.8,14.4,133.0,172.64,142.31
2018,6,21,6,45,133.5,135.5,2.75,14.8,186.5,272.03,226.5
2018,6,21,7,0,209.0,156.0,2.7,15.2,240.0,378.51,313.08
2018,6,21,7,15,373.5,147.0,2.7,15.7,321.5,532.43,435.88
2018,6,21,7,30,538.0,138.0,2.7,16.2,403.0,677.97,545.82
2018,6,21,7,45,696.0,110.0,2.65,16.7,490.0,811.03,638.99
2018,6,21,8,0,854.0,82.0,2.6,17.2,577.0,924.35,714.07
2018,6,21,8,15,870.0,84.0,2.6,17.7,624.5,955.47,730.9
2018,6,21,8,30,886.0,86.0,2.6,18.2,672.0,984.21,746.71
2018,6,21,8,45,898.0,88.5,2.6,18.7,716.0,1006.94,758.38
2018,6,21,9,0,910.0,91.0,2.6,19.2,760.0,1026.76,768.13
2018,6,21,9,15,920.0,92.0,2.55,19.7,799.0,1039.76,772.89
2018,6,21,9,30,930.0,93.0,2.5,20.2,838.0,1049.58,775.7
2018,6,21,9,45,938.0,93.5,2.5,20.7,871.5,1053.56,775.39
2018,6,21,10,0,946.0,94.0,2.5,21.2,905.0,1054.2,773.13
2018,6,21,10,15,952.0,94.5,2.5,21.65,932.5,1049.46,767.72
2018,6,21,10,30,958.0,95.0,2.5,22.1,960.0,1041.32,760.34
2018,6,21,10,45,962.5,95.5,2.45,22.55,981.5,1028.35,749.49
2018,6,21,11,0,967.0,96.0,2.4,23.0,1003.0,1012.05,736.71
2018,6,21,11,15,969.5,96.5,2.45,23.25,1016.5,990.64,722.39
2018,6,21,11,30,972.0,97.0,2.5,23.5,1030.0,966.13,706.12
2018,6,21,11,45,973.0,97.0,2.5,23.75,1036.0,936.9,686.33
2018,6,21,12,0,974.0,97.0,2.5,24.0,1042.0,904.97,664.8
2018,6,21,12,15,969.0,100.5,2.6,24.15,1039.5,868.77,641.42
2018,6,21,12,30,964.0,104.0,2.7,24.3,1037.0,830.5,616.41
2018,6,21,12,45,956.5,107.5,2.8,24.4,1026.5,788.55,588.73
2018,6,21,13,0,949.0,111.0,2.9,24.5,1016.0,745.12,558.3
2018,6,21,13,15,946.0,110.5,2.95,24.5,1000.0,700.09,525.32
2018,6,21,13,30,943.0,110.0,3.0,24.5,984.0,653.67,490.5
2018,6,21,13,45,939.0,108.5,3.05,24.55,960.5,604.71,452.81
2018,6,21,14,0,935.0,107.0,3.1,24.6,937.0,554.83,413.36
2018,6,21,14,15,929.5,105.5,3.1,24.45,907.5,503.54,371.92
2018,6,21,14,30,924.0,104.0,3.1,24.3,878.0,451.85,329.0
2018,6,21,14,45,916.5,102.0,3.15,24.15,842.5,398.91,284.16
2018,6,21,15,0,909.0,100.0,3.2,24.0,807.0,346.19,238.67
2018,6,21,15,15,898.0,98.0,3.2,24.0,766.0,293.04,192.64
2018,6,21,15,30,887.0,96.0,3.2,24.0,725.0,240.87,148.45
2018,6,21,15,45,875.0,93.0,3.1,23.6,680.5,189.03,107.76
2018,6,21,16,0,863.0,90.0,3.0,23.2,636.0,138.65,74.3
2018,6,21,16,15,847.0,87.0,2.9,22.9,588.0,89.76,53.14
2018,6,21,16,30,831.0,84.0,2.8,22.6,540.0,58.9,44.79
2018,6,21,16,45,807.0,80.5,2.75,22.3,488.5,57.88,44.16
2018,6,21,17,0,783.0,77.0,2.7,22.0,437.0,56.78,43.43
2018,6,21,17,15,751.5,73.5,2.6,21.4,385.5,55.54,42.62
2018,6,21,17,30,720.0,70.0,2.5,20.8,334.0,54.28,41.75
2018,6,21,17,45,675.5,65.0,2.45,20.2,283.0,47.15,35.7
2018,6,21,18,0,631.0,60.0,2.4,19.6,232.0,44.7,33.63
2018,6,21,18,15,563.0,54.0,2.1,18.75,184.0,41.27,30.58
2018,6,21,18,30,495.0,48.0,1.8,17.9,136.0,37.8,27.31
2018,6,21,18,45,388.5,39.0,1.55,17.0,95.0,31.48,21.28
2018,6,21,19,0,282.0,30.0,1.3,16.1,54.0,25.01,12.96
2018,6,21,19,15,158.0,17.5,1.3,15.65,29.5,15.92,0.0
2018,6,21,19,30,34.0,5.0,1.3,15.2,5.0,4.55,0.0
2018,6,21,19,45,17.0,2.5,1.3,14.75,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
