Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.45,12.45,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.5,12.8,16.0,59.63,0.0
2018,6,22,5,15,220.0,25.5,1.55,13.4,47.5,186.09,103.44
2018,6,22,5,30,349.0,38.0,1.6,14.0,79.0,297.16,235.92
2018,6,22,5,45,439.0,46.5,1.65,14.6,123.0,382.58,312.34
2018,6,22,6,0,529.0,55.0,1.7,15.2,167.0,474.6,389.43
2018,6,22,6,15,588.0,61.0,1.65,15.9,216.0,546.5,445.86
2018,6,22,6,30,647.0,67.0,1.6,16.6,265.0,621.38,501.29
2018,6,22,6,45,687.5,71.5,1.55,17.3,316.5,681.68,543.12
2018,6,22,7,0,728.0,76.0,1.5,18.0,368.0,738.2,580.33
2018,6,22,7,15,758.0,80.0,1.4,18.9,420.0,790.25,611.81
2018,6,22,7,30,788.0,84.0,1.3,19.8,472.0,841.57,641.35
2018,6,22,7,45,810.0,87.5,1.25,20.7,522.5,883.78,664.21
2018,6,22,8,0,832.0,91.0,1.2,21.6,573.0,924.25,685.27
2018,6,22,8,15,849.0,94.0,1.2,22.35,621.0,957.26,702.14
2018,6,22,8,30,866.0,97.0,1.2,23.1,669.0,977.63,710.76
2018,6,22,8,45,879.5,99.0,1.2,23.9,713.0,1000.85,721.15
2018,6,22,9,0,893.0,101.0,1.2,24.7,757.0,1021.26,729.67
2018,6,22,9,15,901.5,103.5,1.25,25.45,796.0,1034.22,734.64
2018,6,22,9,30,910.0,106.0,1.3,26.2,835.0,1043.98,737.82
2018,6,22,9,45,915.5,109.0,1.35,26.95,868.0,1047.99,737.6
2018,6,22,10,0,921.0,112.0,1.4,27.7,901.0,1048.63,735.52
2018,6,22,10,15,927.0,113.0,1.45,28.35,928.5,1044.29,730.85
2018,6,22,10,30,933.0,114.0,1.5,29.0,956.0,1036.61,724.33
2018,6,22,10,45,937.5,114.5,1.55,29.65,977.0,1023.64,714.73
2018,6,22,11,0,942.0,115.0,1.6,30.3,998.0,1007.42,703.29
2018,6,22,11,15,945.0,115.5,1.7,30.7,1012.0,986.62,690.51
2018,6,22,11,30,948.0,116.0,1.8,31.1,1026.0,962.78,675.81
2018,6,22,11,45,948.5,116.0,1.85,31.55,1031.5,933.4,656.9
2018,6,22,12,0,949.0,116.0,1.9,32.0,1037.0,901.44,636.35
2018,6,22,12,15,947.0,116.5,2.0,32.1,1034.5,865.5,614.54
2018,6,22,12,30,945.0,117.0,2.1,32.2,1032.0,827.49,591.12
2018,6,22,12,45,941.5,118.0,2.2,32.3,1022.5,786.9,565.68
2018,6,22,13,0,938.0,119.0,2.3,32.4,1013.0,744.63,537.25
2018,6,22,13,15,934.5,118.0,2.4,32.3,996.5,699.28,506.01
2018,6,22,13,30,931.0,117.0,2.5,32.2,980.0,652.62,472.91
2018,6,22,13,45,926.0,116.5,2.6,32.15,957.0,604.38,437.55
2018,6,22,14,0,921.0,116.0,2.7,32.1,934.0,555.31,400.47
2018,6,22,14,15,914.0,114.5,2.8,31.9,904.0,503.95,360.81
2018,6,22,14,30,907.0,113.0,2.9,31.7,874.0,452.36,319.72
2018,6,22,14,45,898.0,111.5,2.95,31.45,838.0,400.04,276.99
2018,6,22,15,0,889.0,110.0,3.0,31.2,802.0,348.09,233.71
2018,6,22,15,15,877.5,107.5,3.0,31.2,761.0,295.4,189.53
2018,6,22,15,30,866.0,105.0,3.0,31.2,720.0,243.74,147.14
2018,6,22,15,45,850.5,103.0,3.0,30.5,674.5,184.1,101.95
2018,6,22,16,0,835.0,101.0,3.0,29.8,629.0,134.96,70.28
2018,6,22,16,15,816.0,97.0,3.0,29.3,580.0,86.42,49.25
2018,6,22,16,30,797.0,93.0,3.0,28.8,531.0,64.87,48.56
2018,6,22,16,45,772.5,89.5,2.95,28.3,480.5,64.13,48.24
2018,6,22,17,0,748.0,86.0,2.9,27.8,430.0,63.33,47.85
2018,6,22,17,15,714.0,81.5,2.7,26.95,378.5,55.98,41.97
2018,6,22,17,30,680.0,77.0,2.5,26.1,327.0,54.4,40.91
2018,6,22,17,45,632.5,71.5,2.35,25.25,276.5,51.89,38.97
2018,6,22,18,0,585.0,66.0,2.2,24.4,226.0,49.29,36.86
2018,6,22,18,15,515.5,59.0,1.95,23.2,178.5,45.28,33.42
2018,6,22,18,30,446.0,52.0,1.7,22.0,131.0,41.18,29.69
2018,6,22,18,45,341.5,42.0,1.4,20.8,91.5,34.13,23.14
2018,6,22,19,0,237.0,32.0,1.1,19.6,52.0,25.18,12.95
2018,6,22,19,15,131.0,18.5,1.1,19.1,28.5,16.83,0.0
2018,6,22,19,30,25.0,5.0,1.1,18.6,5.0,4.55,0.0
2018,6,22,19,45,12.5,2.5,1.1,18.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,4,45,40.5,6.5,1.15,14.4,7.5,0.0,0.0
2018,6,23,5,0,81.0,13.0,1.2,14.7,15.0,54.31,0.0
2018,6,23,5,15,205.5,25.5,1.3,15.25,45.5,177.38,95.25
2018,6,23,5,30,330.0,38.0,1.4,15.8,76.0,285.15,224.41
2018,6,23,5,45,423.0,45.5,1.45,16.4,119.0,370.57,300.24
2018,6,23,6,0,516.0,53.0,1.5,17.0,162.0,462.64,376.81
2018,6,23,6,15,577.0,59.0,1.45,17.75,211.0,535.35,433.34
2018,6,23,6,30,638.0,65.0,1.4,18.5,260.0,611.31,489.0
2018,6,23,6,45,682.5,68.5,1.4,19.25,311.5,668.46,528.43
2018,6,23,7,0,727.0,72.0,1.4,20.0,363.0,732.02,570.79
2018,6,23,7,15,757.5,75.5,1.45,21.1,414.5,783.8,602.88
2018,6,23,7,30,788.0,79.0,1.5,22.2,466.0,834.92,633.51
2018,6,23,7,45,811.5,81.0,1.6,23.25,516.0,876.62,657.61
2018,6,23,8,0,835.0,83.0,1.7,24.3,566.0,907.09,673.84
2018,6,23,8,15,851.5,85.0,1.8,25.1,613.0,938.41,691.15
2018,6,23,8,30,868.0,87.0,1.9,25.9,660.0,967.42,706.75
2018,6,23,8,45,881.0,89.0,1.95,26.75,703.5,990.41,717.64
2018,6,23,9,0,894.0,91.0,2.0,27.6,747.0,1010.59,726.74
2018,6,23,9,15,904.0,92.5,2.1,28.25,786.0,1024.18,732.9
2018,6,23,9,30,914.0,94.0,2.2,28.9,825.0,1034.64,737.21
2018,6,23,9,45,922.0,95.0,2.25,29.6,859.0,1039.28,737.27
2018,6,23,10,0,930.0,96.0,2.3,30.3,893.0,1040.61,735.46
2018,6,23,10,15,935.5,97.0,2.35,30.9,920.0,1036.1,730.46
2018,6,23,10,30,941.0,98.0,2.4,31.5,947.0,1028.24,723.58
2018,6,23,10,45,944.5,99.0,2.45,32.15,967.5,1015.1,713.42
2018,6,23,11,0,948.0,100.0,2.5,32.8,988.0,998.71,701.4
2018,6,23,11,15,950.0,100.5,2.55,33.05,1001.5,977.25,687.46
2018,6,23,11,30,952.0,101.0,2.6,33.3,1015.0,952.78,671.7
2018,6,23,11,45,952.5,101.5,2.65,33.6,1021.0,924.13,653.17
2018,6,23,12,0,953.0,102.0,2.7,33.9,1027.0,892.84,632.94
2018,6,23,12,15,952.0,102.5,2.8,33.95,1025.5,857.88,611.26
2018,6,23,12,30,951.0,103.0,2.9,34.0,1024.0,820.75,587.94
2018,6,23,12,45,948.0,104.0,2.95,34.05,1015.0,780.55,562.08
2018,6,23,13,0,945.0,105.0,3.0,34.1,1006.0,738.61,533.67
2018,6,23,13,15,941.5,105.0,3.05,34.05,990.0,693.95,502.18
2018,6,23,13,30,938.0,105.0,3.1,34.0,974.0,647.94,468.92
2018,6,23,13,45,933.0,104.5,3.1,33.9,951.0,599.53,433.02
2018,6,23,14,0,928.0,104.0,3.1,33.8,928.0,550.27,395.51
2018,6,23,14,15,922.0,103.0,3.1,33.6,899.0,499.52,356.02
2018,6,23,14,30,916.0,102.0,3.1,33.4,870.0,448.43,315.14
2018,6,23,14,45,908.0,100.5,3.1,33.2,835.0,396.11,272.36
2018,6,23,15,0,900.0,99.0,3.1,33.0,800.0,344.06,229.0
2018,6,23,15,15,889.5,96.5,3.1,33.0,759.0,291.14,184.77
2018,6,23,15,30,879.0,94.0,3.1,33.0,718.0,239.15,142.23
2018,6,23,15,45,864.5,92.0,3.0,32.45,673.0,188.08,103.58
2018,6,23,16,0,850.0,90.0,2.9,31.9,628.0,138.69,71.89
2018,6,23,16,15,832.5,87.5,2.85,31.4,580.5,80.94,43.96
2018,6,23,16,30,815.0,85.0,2.8,30.9,533.0,59.39,43.61
2018,6,23,16,45,792.0,81.5,2.75,30.45,482.5,58.43,43.07
2018,6,23,17,0,769.0,78.0,2.7,30.0,432.0,57.37,42.43
2018,6,23,17,15,737.0,74.0,2.6,29.1,380.5,55.79,41.42
2018,6,23,17,30,705.0,70.0,2.5,28.2,329.0,54.13,40.31
2018,6,23,17,45,660.0,65.0,2.35,27.3,278.5,47.02,34.49
2018,6,23,18,0,615.0,60.0,2.2,26.4,228.0,44.58,32.53
2018,6,23,18,15,548.0,53.5,2.1,25.15,180.5,40.75,29.28
2018,6,23,18,30,481.0,47.0,2.0,23.9,133.0,36.83,25.76
2018,6,23,18,45,378.0,38.5,1.9,22.7,93.0,30.95,20.28
2018,6,23,19,0,275.0,30.0,1.8,21.5,53.0,24.95,12.71
2018,6,23,19,15,154.5,17.5,1.9,20.9,29.0,15.92,0.0
2018,6,23,19,30,34.0,5.0,2.0,20.3,5.0,4.55,0.0
2018,6,23,19,45,17.0,2.5,2.1,19.65,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.45,14.7,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,2.5,14.9,13.0,44.06,0.0
2018,6,24,5,15,158.0,25.0,2.55,15.35,40.5,149.03,77.15
2018,6,24,5,30,251.0,39.0,2.6,15.8,68.0,237.16,187.11
2018,6,24,5,45,325.5,51.5,2.7,16.2,108.0,310.52,253.9
2018,6,24,6,0,400.0,64.0,2.8,16.6,148.0,390.31,322.46
2018,6,24,6,15,456.0,74.0,2.8,17.1,194.0,463.55,382.87
2018,6,24,6,30,512.0,84.0,2.8,17.6,240.0,536.55,440.49
2018,6,24,6,45,553.5,92.5,2.85,18.1,289.0,598.5,486.82
2018,6,24,7,0,595.0,101.0,2.9,18.6,338.0,661.48,532.29
2018,6,24,7,15,628.5,106.0,2.9,19.15,387.0,713.83,568.09
2018,6,24,7,30,662.0,111.0,2.9,19.7,436.0,765.93,602.69
2018,6,24,7,45,688.5,116.0,2.9,20.25,485.0,810.94,631.32
2018,6,24,8,0,715.0,121.0,2.9,20.8,534.0,854.73,658.5
2018,6,24,8,15,736.5,124.5,2.95,21.25,581.0,890.3,680.09
2018,6,24,8,30,758.0,128.0,3.0,21.7,628.0,918.03,696.12
2018,6,24,8,45,774.5,131.5,3.0,22.15,671.5,944.68,711.0
2018,6,24,9,0,791.0,135.0,3.0,22.6,715.0,968.73,724.04
2018,6,24,9,15,808.5,135.0,3.0,23.0,755.5,987.1,733.41
2018,6,24,9,30,826.0,135.0,3.0,23.4,796.0,1002.55,740.93
2018,6,24,9,45,842.0,133.5,3.0,23.8,831.5,1011.78,744.45
2018,6,24,10,0,858.0,132.0,3.0,24.2,867.0,1006.75,738.8
2018,6,24,10,15,865.0,133.5,3.05,24.5,894.5,1004.15,735.74
2018,6,24,10,30,872.0,135.0,3.1,24.8,922.0,998.35,730.69
2018,6,24,10,45,878.0,136.0,3.1,25.05,943.5,987.91,722.5
2018,6,24,11,0,884.0,137.0,3.1,25.3,965.0,974.31,712.42
2018,6,24,11,15,887.5,137.5,3.1,25.45,979.0,954.83,698.88
2018,6,24,11,30,891.0,138.0,3.1,25.6,993.0,932.47,683.56
2018,6,24,11,45,892.5,138.5,3.15,25.7,999.5,905.6,665.79
2018,6,24,12,0,894.0,139.0,3.2,25.8,1006.0,876.23,646.33
2018,6,24,12,15,897.0,136.5,3.2,25.85,1005.5,843.26,624.22
2018,6,24,12,30,900.0,134.0,3.2,25.9,1005.0,808.12,600.57
2018,6,24,12,45,902.5,130.5,3.25,25.95,997.5,769.76,574.81
2018,6,24,13,0,905.0,127.0,3.3,26.0,990.0,729.48,545.75
2018,6,24,13,15,901.0,126.5,3.3,25.9,973.5,685.55,513.49
2018,6,24,13,30,897.0,126.0,3.3,25.8,957.0,640.42,479.6
2018,6,24,13,45,891.0,125.5,3.3,25.7,934.0,593.13,443.3
2018,6,24,14,0,885.0,125.0,3.3,25.6,911.0,545.16,405.52
2018,6,24,14,15,877.5,123.5,3.3,25.4,881.5,495.27,365.45
2018,6,24,14,30,870.0,122.0,3.3,25.2,852.0,445.24,324.18
2018,6,24,14,45,860.0,120.0,3.35,25.0,816.5,394.02,281.13
2018,6,24,15,0,850.0,118.0,3.4,24.8,781.0,343.29,237.72
2018,6,24,15,15,838.0,116.0,3.4,24.8,741.0,285.0,188.28
2018,6,24,15,30,826.0,114.0,3.4,24.8,701.0,235.05,146.13
2018,6,24,15,45,809.5,111.5,3.4,24.1,656.0,185.51,107.55
2018,6,24,16,0,793.0,109.0,3.4,23.4,611.0,138.01,75.97
2018,6,24,16,15,771.5,105.5,3.4,22.95,562.5,91.85,55.25
2018,6,24,16,30,750.0,102.0,3.4,22.5,514.0,70.84,54.96
2018,6,24,16,45,723.0,97.5,3.4,22.05,464.0,62.9,48.49
2018,6,24,17,0,696.0,93.0,3.4,21.6,414.0,61.83,47.84
2018,6,24,17,15,660.5,88.5,3.35,21.0,364.0,60.59,47.05
2018,6,24,17,30,625.0,84.0,3.3,20.4,314.0,59.27,46.15
2018,6,24,17,45,577.0,77.0,3.25,19.8,264.5,55.85,43.35
2018,6,24,18,0,529.0,70.0,3.2,19.2,215.0,52.26,40.29
2018,6,24,18,15,462.0,61.5,3.1,18.6,169.5,47.16,35.74
2018,6,24,18,30,395.0,53.0,3.0,18.0,124.0,41.86,30.81
2018,6,24,18,45,302.5,41.5,2.9,17.4,86.0,32.15,21.81
2018,6,24,19,0,210.0,30.0,2.8,16.8,48.0,23.53,12.04
2018,6,24,19,15,117.5,17.5,2.7,16.55,26.5,15.92,0.0
2018,6,24,19,30,25.0,5.0,2.6,16.3,5.0,4.55,0.0
2018,6,24,19,45,12.5,2.5,2.55,16.0,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,2.6,14.0,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,2.7,14.1,12.0,37.73,0.0
2018,6,25,5,15,140.0,26.0,2.8,14.35,39.5,140.2,70.11
2018,6,25,5,30,227.0,41.0,2.9,14.6,67.0,225.68,178.45
2018,6,25,5,45,276.5,53.0,3.0,14.85,100.0,280.42,230.42
2018,6,25,6,0,326.0,65.0,3.1,15.1,133.0,339.72,282.9
2018,6,25,6,15,267.0,86.0,3.05,15.45,151.5,318.47,266.3
2018,6,25,6,30,208.0,107.0,3.0,15.8,170.0,307.09,256.03
2018,6,25,6,45,357.0,110.5,2.95,16.1,242.5,454.03,376.78
2018,6,25,7,0,506.0,114.0,2.9,16.4,315.0,593.91,486.1
2018,6,25,7,15,525.5,124.5,2.9,16.95,358.5,637.16,515.78
2018,6,25,7,30,545.0,135.0,2.9,17.5,402.0,688.08,550.95
2018,6,25,7,45,571.0,144.0,2.85,18.05,449.5,734.68,581.73
2018,6,25,8,0,597.0,153.0,2.8,18.6,497.0,780.25,611.02
2018,6,25,8,15,660.0,146.5,2.75,19.1,556.5,842.53,651.54
2018,6,25,8,30,723.0,140.0,2.7,19.6,616.0,903.94,690.22
2018,6,25,8,45,761.0,134.5,2.7,20.1,665.5,934.52,707.45
2018,6,25,9,0,799.0,129.0,2.7,20.6,715.0,969.92,728.02
2018,6,25,9,15,814.5,130.0,2.75,21.05,754.5,987.49,737.06
2018,6,25,9,30,830.0,131.0,2.8,21.5,794.0,1002.13,744.38
2018,6,25,9,45,844.5,130.0,2.8,21.95,829.0,999.18,739.74
2018,6,25,10,0,859.0,129.0,2.8,22.4,864.0,1004.75,741.04
2018,6,25,10,15,866.5,130.5,2.9,22.7,892.0,1002.74,738.74
2018,6,25,10,30,874.0,132.0,3.0,23.0,920.0,997.52,734.5
2018,6,25,10,45,879.0,132.5,3.05,23.3,940.5,985.7,725.62
2018,6,25,11,0,884.0,133.0,3.1,23.6,961.0,970.79,714.87
2018,6,25,11,15,887.5,133.5,3.15,23.65,975.0,951.44,701.98
2018,6,25,11,30,891.0,134.0,3.2,23.7,989.0,929.2,687.22
2018,6,25,11,45,893.5,134.0,3.25,23.75,996.0,902.88,669.75
2018,6,25,12,0,896.0,134.0,3.3,23.8,1003.0,874.02,650.54
2018,6,25,12,15,900.0,131.5,3.4,23.75,1003.5,841.88,629.56
2018,6,25,12,30,904.0,129.0,3.5,23.7,1004.0,807.5,606.86
2018,6,25,12,45,907.5,125.0,3.55,23.6,997.0,769.38,581.24
2018,6,25,13,0,911.0,121.0,3.6,23.5,990.0,729.26,552.35
2018,6,25,13,15,908.5,119.5,3.6,23.4,974.0,685.34,519.64
2018,6,25,13,30,906.0,118.0,3.6,23.3,958.0,640.08,485.19
2018,6,25,13,45,901.5,116.5,3.65,23.15,935.0,592.54,448.4
2018,6,25,14,0,897.0,115.0,3.7,23.0,912.0,544.17,409.94
2018,6,25,14,15,891.5,112.5,3.7,22.8,883.0,493.95,368.98
2018,6,25,14,30,886.0,110.0,3.7,22.6,854.0,443.39,326.62
2018,6,25,14,45,878.5,108.0,3.7,22.4,819.5,392.33,282.87
2018,6,25,15,0,871.0,106.0,3.7,22.2,785.0,341.51,238.56
2018,6,25,15,15,859.5,103.5,3.7,22.2,744.5,289.77,193.37
2018,6,25,15,30,848.0,101.0,3.7,22.2,704.0,239.07,150.03
2018,6,25,15,45,836.0,98.5,3.6,21.6,661.0,189.51,110.7
2018,6,25,16,0,824.0,96.0,3.5,21.0,618.0,131.95,70.6
2018,6,25,16,15,809.0,92.0,3.45,20.6,571.5,84.07,48.57
2018,6,25,16,30,794.0,88.0,3.4,20.2,525.0,61.24,47.26
2018,6,25,16,45,772.0,84.0,3.35,19.8,475.5,60.02,46.47
2018,6,25,17,0,750.0,80.0,3.3,19.4,426.0,58.69,45.56
2018,6,25,17,15,719.5,76.0,3.3,18.9,376.0,57.19,44.5
2018,6,25,17,30,689.0,72.0,3.3,18.4,326.0,50.7,39.03
2018,6,25,17,45,645.5,66.5,3.25,17.9,276.0,48.04,36.84
2018,6,25,18,0,602.0,61.0,3.2,17.4,226.0,45.28,34.45
2018,6,25,18,15,537.0,54.5,3.1,16.9,179.5,41.5,31.03
2018,6,25,18,30,472.0,48.0,3.0,16.4,133.0,37.64,27.35
2018,6,25,18,45,372.0,39.5,2.95,15.85,93.5,31.82,21.7
2018,6,25,19,0,272.0,31.0,2.9,15.3,54.0,25.87,13.96
2018,6,25,19,15,153.5,18.0,2.85,15.0,29.5,16.37,0.0
2018,6,25,19,30,35.0,5.0,2.8,14.7,5.0,4.55,0.0
2018,6,25,19,45,17.5,2.5,2.7,14.4,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.5,2.3,12.4,7.5,0.0,0.0
2018,6,26,5,0,90.0,13.0,2.4,12.7,15.0,58.84,0.0
2018,6,26,5,15,222.5,25.5,2.45,13.2,46.5,184.79,90.78
2018,6,26,5,30,355.0,38.0,2.5,13.7,78.0,299.53,237.71
2018,6,26,5,45,449.5,45.0,2.55,14.25,121.5,386.51,317.16
2018,6,26,6,0,544.0,52.0,2.6,14.8,165.0,479.98,396.74
2018,6,26,6,15,604.0,58.0,2.55,15.35,215.0,552.98,455.31
2018,6,26,6,30,664.0,64.0,2.5,15.9,265.0,629.13,513.23
2018,6,26,6,45,707.0,67.5,2.5,16.45,317.0,686.05,554.23
2018,6,26,7,0,750.0,71.0,2.5,17.0,369.0,749.16,598.16
2018,6,26,7,15,779.5,74.5,2.5,17.6,421.0,800.81,632.04
2018,6,26,7,30,809.0,78.0,2.5,18.2,473.0,851.7,664.39
2018,6,26,7,45,831.0,80.5,2.5,18.8,523.5,893.26,689.35
2018,6,26,8,0,853.0,83.0,2.5,19.4,574.0,923.46,706.04
2018,6,26,8,15,869.5,85.5,2.5,19.95,622.5,955.83,724.18
2018,6,26,8,30,886.0,88.0,2.5,20.5,671.0,985.81,740.46
2018,6,26,8,45,899.0,89.5,2.5,21.05,715.0,1008.52,751.77
2018,6,26,9,0,912.0,91.0,2.5,21.6,759.0,1028.37,761.24
2018,6,26,9,15,919.5,94.0,2.55,22.1,798.0,1041.38,766.97
2018,6,26,9,30,927.0,97.0,2.6,22.6,837.0,1051.12,770.74
2018,6,26,9,45,931.0,99.5,2.65,23.05,869.5,1053.42,770.01
2018,6,26,10,0,935.0,102.0,2.7,23.5,902.0,1052.35,767.31
2018,6,26,10,15,940.0,104.0,2.8,23.75,930.0,1048.34,763.99
2018,6,26,10,30,945.0,106.0,2.9,24.0,958.0,1040.93,758.59
2018,6,26,10,45,949.0,106.0,3.0,24.25,978.0,1027.14,749.18
2018,6,26,11,0,953.0,106.0,3.1,24.5,998.0,1010.1,737.76
2018,6,26,11,15,955.5,106.5,3.15,24.5,1012.0,988.96,724.03
2018,6,26,11,30,958.0,107.0,3.2,24.5,1026.0,964.76,708.34
2018,6,26,11,45,959.0,107.5,3.3,24.55,1032.5,936.33,690.04
2018,6,26,12,0,960.0,108.0,3.4,24.6,1039.0,905.21,669.86
2018,6,26,12,15,961.5,106.5,3.45,24.5,1038.0,870.24,647.05
2018,6,26,12,30,963.0,105.0,3.5,24.4,1037.0,832.96,622.5
2018,6,26,12,45,963.0,104.0,3.55,24.35,1029.0,792.82,595.65
2018,6,26,13,0,963.0,103.0,3.6,24.3,1021.0,750.73,566.15
2018,6,26,13,15,960.5,102.0,3.65,24.15,1005.0,705.2,532.74
2018,6,26,13,30,958.0,101.0,3.7,24.0,989.0,658.2,497.39
2018,6,26,13,45,954.0,100.0,3.75,23.9,966.0,609.08,459.4
2018,6,26,14,0,950.0,99.0,3.8,23.8,943.0,558.99,419.6
2018,6,26,14,15,944.5,97.5,3.8,23.6,913.5,507.06,377.32
2018,6,26,14,30,939.0,96.0,3.8,23.4,884.0,454.7,333.51
2018,6,26,14,45,931.5,94.0,3.8,23.15,848.5,401.05,287.72
2018,6,26,15,0,924.0,92.0,3.8,22.9,813.0,347.6,241.23
2018,6,26,15,15,914.0,90.0,3.8,22.9,772.0,293.94,194.27
2018,6,26,15,30,904.0,88.0,3.8,22.9,731.0,241.14,149.02
2018,6,26,15,45,891.0,86.0,3.75,22.25,686.0,188.98,107.66
2018,6,26,16,0,878.0,84.0,3.7,21.6,641.0,138.35,73.5
2018,6,26,16,15,862.0,81.0,3.65,21.15,592.5,88.66,51.08
2018,6,26,16,30,846.0,78.0,3.6,20.7,544.0,64.34,49.81
2018,6,26,16,45,824.0,75.0,3.55,20.25,493.0,54.03,41.21
2018,6,26,17,0,802.0,72.0,3.5,19.8,442.0,53.13,40.67
2018,6,26,17,15,772.0,68.0,3.4,19.3,390.0,51.35,39.35
2018,6,26,17,30,742.0,64.0,3.3,18.8,338.0,49.49,37.91
2018,6,26,17,45,699.5,60.0,3.25,18.25,287.0,47.48,36.29
2018,6,26,18,0,657.0,56.0,3.2,17.7,236.0,45.45,34.56
2018,6,26,18,15,593.0,50.5,3.1,17.15,188.0,38.42,28.29
2018,6,26,18,30,529.0,45.0,3.0,16.6,140.0,35.21,25.21
2018,6,26,18,45,427.5,37.0,2.85,16.05,98.5,29.66,19.84
2018,6,26,19,0,326.0,29.0,2.7,15.5,57.0,24.01,12.58
2018,6,26,19,15,186.5,17.5,2.65,15.15,31.5,15.92,0.0
2018,6,26,19,30,47.0,6.0,2.6,14.8,6.0,5.46,0.0
2018,6,26,19,45,23.5,3.0,2.55,14.5,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,27,4,45,17.5,5.0,2.75,12.95,5.5,0.0,0.0
2018,6,27,5,0,35.0,10.0,2.8,13.0,11.0,27.35,0.0
2018,6,27,5,15,148.5,24.0,2.8,13.3,39.5,140.72,64.69
2018,6,27,5,30,262.0,38.0,2.8,13.6,68.0,242.22,191.96
2018,6,27,5,45,386.0,46.5,2.85,13.9,114.0,346.12,285.2
2018,6,27,6,0,510.0,55.0,2.9,14.2,160.0,459.56,381.82
2018,6,27,6,15,444.0,71.5,2.85,14.65,181.0,450.94,375.89
2018,6,27,6,30,378.0,88.0,2.8,15.1,202.0,430.42,359.05
2018,6,27,6,45,559.5,80.5,2.8,15.6,284.0,587.73,483.66
2018,6,27,7,0,741.0,73.0,2.8,16.1,366.0,743.68,598.7
2018,6,27,7,15,771.5,76.0,2.8,16.6,418.0,795.36,632.52
2018,6,27,7,30,802.0,79.0,2.8,17.1,470.0,846.33,665.62
2018,6,27,7,45,825.0,81.5,2.75,17.65,521.0,888.67,691.25
2018,6,27,8,0,848.0,84.0,2.7,18.2,572.0,919.7,708.48
2018,6,27,8,15,864.5,86.0,2.75,18.7,619.5,951.37,726.94
2018,6,27,8,30,881.0,88.0,2.8,19.2,667.0,980.71,743.62
2018,6,27,8,45,894.5,90.0,2.85,19.7,711.5,1004.49,756.47
2018,6,27,9,0,908.0,92.0,2.9,20.2,756.0,1025.42,767.45
2018,6,27,9,15,908.5,98.5,2.95,20.55,793.0,1035.38,771.66
2018,6,27,9,30,909.0,105.0,3.0,20.9,830.0,1041.88,773.81
2018,6,27,9,45,904.5,113.5,3.0,21.25,860.5,1042.03,771.5
2018,6,27,10,0,900.0,122.0,3.0,21.6,891.0,1038.62,767.06
2018,6,27,10,15,907.0,122.5,3.1,21.8,918.5,1034.95,763.98
2018,6,27,10,30,914.0,123.0,3.2,22.0,946.0,1028.0,758.84
2018,6,27,10,45,919.0,123.0,3.25,22.25,967.0,1015.32,749.52
2018,6,27,11,0,924.0,123.0,3.3,22.5,988.0,999.45,738.23
2018,6,27,11,15,927.5,123.0,3.4,22.5,1002.0,979.05,725.1
2018,6,27,11,30,931.0,123.0,3.5,22.5,1016.0,955.64,709.98
2018,6,27,11,45,933.0,123.0,3.55,22.5,1023.0,928.05,691.71
2018,6,27,12,0,935.0,123.0,3.6,22.5,1030.0,897.83,671.61
2018,6,27,12,15,935.0,123.0,3.7,22.35,1029.0,863.52,649.28
2018,6,27,12,30,935.0,123.0,3.8,22.2,1028.0,827.05,625.26
2018,6,27,12,45,933.0,122.5,3.85,22.05,1019.0,786.69,598.04
2018,6,27,13,0,931.0,122.0,3.9,21.9,1010.0,744.61,567.77
2018,6,27,13,15,929.0,121.0,3.95,21.75,994.5,700.54,534.97
2018,6,27,13,30,927.0,120.0,4.0,21.6,979.0,655.04,500.28
2018,6,27,13,45,923.0,117.5,4.0,21.4,955.5,606.01,462.04
2018,6,27,14,0,919.0,115.0,4.0,21.2,932.0,556.08,422.07
2018,6,27,14,15,913.5,113.5,4.05,20.95,903.0,505.51,380.61
2018,6,27,14,30,908.0,112.0,4.1,20.7,874.0,454.55,337.64
2018,6,27,14,45,901.0,108.5,4.1,20.45,838.5,401.41,291.89
2018,6,27,15,0,894.0,105.0,4.1,20.2,803.0,348.46,245.47
2018,6,27,15,15,882.5,103.5,4.1,20.2,762.5,296.2,199.33
2018,6,27,15,30,871.0,102.0,4.1,20.2,722.0,244.94,155.03
2018,6,27,15,45,858.5,98.5,4.1,19.5,677.0,193.36,113.77
2018,6,27,16,0,846.0,95.0,4.1,18.8,632.0,133.84,71.81
2018,6,27,16,15,830.0,91.0,4.1,18.35,584.0,84.73,48.86
2018,6,27,16,30,814.0,87.0,4.1,17.9,536.0,60.72,47.25
2018,6,27,16,45,792.0,83.0,4.1,17.45,485.5,59.45,46.42
2018,6,27,17,0,770.0,79.0,4.1,17.0,435.0,58.07,45.47
2018,6,27,17,15,737.5,75.0,4.05,16.55,383.5,56.52,44.34
2018,6,27,17,30,705.0,71.0,4.0,16.1,332.0,54.89,43.11
2018,6,27,17,45,660.5,66.0,3.95,15.7,281.0,47.73,36.9
2018,6,27,18,0,616.0,61.0,3.9,15.3,230.0,45.33,34.8
2018,6,27,18,15,548.0,55.0,3.8,14.85,182.5,41.94,31.7
2018,6,27,18,30,480.0,49.0,3.7,14.4,135.0,38.52,28.37
2018,6,27,18,45,376.5,40.0,3.6,14.0,95.0,32.27,22.27
2018,6,27,19,0,273.0,31.0,3.5,13.6,55.0,25.85,14.13
2018,6,27,19,15,153.0,18.5,3.4,13.45,30.5,16.83,0.0
2018,6,27,19,30,33.0,6.0,3.3,13.3,6.0,5.46,0.0
2018,6,27,19,45,16.5,3.0,3.25,13.15,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.5,6.0,3.25,14.0,6.5,0.0,0.0
2018,6,28,5,0,43.0,12.0,3.3,14.1,13.0,33.31,0.0
2018,6,28,5,15,144.0,27.0,3.35,14.4,41.0,142.92,61.59
2018,6,28,5,30,245.0,42.0,3.4,14.7,69.0,238.34,187.68
2018,6,28,5,45,340.5,51.0,3.5,15.0,109.5,319.15,262.28
2018,6,28,6,0,436.0,60.0,3.6,15.3,150.0,413.18,343.5
2018,6,28,6,15,501.5,67.0,3.6,15.7,197.5,487.9,406.22
2018,6,28,6,30,567.0,74.0,3.6,16.1,245.0,566.08,468.08
2018,6,28,6,45,614.5,78.5,3.6,16.5,295.0,629.54,515.99
2018,6,28,7,0,662.0,83.0,3.6,16.9,345.0,694.34,563.19
2018,6,28,7,15,697.0,87.0,3.6,17.3,396.0,748.49,600.89
2018,6,28,7,30,732.0,91.0,3.6,17.7,447.0,797.7,633.96
2018,6,28,7,45,760.0,92.5,3.6,18.1,497.0,841.9,662.64
2018,6,28,8,0,788.0,94.0,3.6,18.5,547.0,884.73,689.8
2018,6,28,8,15,808.0,97.0,3.6,18.8,595.0,920.05,711.5
2018,6,28,8,30,828.0,100.0,3.6,19.1,643.0,953.19,731.49
2018,6,28,8,45,844.5,101.5,3.55,19.4,687.5,968.21,738.51
2018,6,28,9,0,861.0,103.0,3.5,19.7,732.0,990.97,751.0
2018,6,28,9,15,872.0,104.0,3.5,19.95,770.5,1004.81,757.87
2018,6,28,9,30,883.0,105.0,3.5,20.2,809.0,1015.64,762.88
2018,6,28,9,45,892.5,106.0,3.5,20.5,843.0,1021.84,764.76
2018,6,28,10,0,902.0,107.0,3.5,20.8,877.0,1024.82,764.66
2018,6,28,10,15,908.0,108.0,3.5,21.0,904.5,1021.02,760.51
2018,6,28,10,30,914.0,109.0,3.5,21.2,932.0,1013.94,754.39
2018,6,28,10,45,918.5,110.0,3.55,21.4,953.0,1002.13,745.64
2018,6,28,11,0,923.0,111.0,3.6,21.6,974.0,987.1,734.88
2018,6,28,11,15,925.0,111.0,3.6,21.65,987.0,965.64,720.0
2018,6,28,11,30,927.0,111.0,3.6,21.7,1000.0,941.26,703.26
2018,6,28,11,45,928.0,111.5,3.65,21.75,1006.0,913.67,684.68
2018,6,28,12,0,929.0,112.0,3.7,21.8,1012.0,883.47,664.29
2018,6,28,12,15,929.5,111.0,3.7,21.8,1011.0,849.15,640.86
2018,6,28,12,30,930.0,110.0,3.7,21.8,1010.0,812.65,615.83
2018,6,28,12,45,930.5,108.0,3.7,21.75,1002.0,773.28,588.77
2018,6,28,13,0,931.0,106.0,3.7,21.7,994.0,732.01,559.01
2018,6,28,13,15,928.0,105.5,3.7,21.65,978.5,687.92,525.76
2018,6,28,13,30,925.0,105.0,3.7,21.6,963.0,642.45,490.74
2018,6,28,13,45,920.0,104.5,3.7,21.5,940.0,594.68,453.21
2018,6,28,14,0,915.0,104.0,3.7,21.4,917.0,546.05,414.04
2018,6,28,14,15,909.0,103.0,3.7,21.25,888.5,495.94,372.75
2018,6,28,14,30,903.0,102.0,3.7,21.1,860.0,445.48,330.06
2018,6,28,14,45,894.5,100.5,3.65,20.95,825.0,393.62,285.25
2018,6,28,15,0,886.0,99.0,3.6,20.8,790.0,342.07,239.97
2018,6,28,15,15,875.0,97.0,3.6,20.8,750.0,290.05,194.19
2018,6,28,15,30,864.0,95.0,3.6,20.8,710.0,238.99,150.19
2018,6,28,15,45,850.0,92.5,3.55,20.3,665.5,188.32,109.69
2018,6,28,16,0,836.0,90.0,3.5,19.8,621.0,139.28,76.24
2018,6,28,16,15,818.0,87.5,3.5,19.4,573.5,82.11,46.6
2018,6,28,16,30,800.0,85.0,3.5,19.0,526.0,59.18,45.71
2018,6,28,16,45,775.0,82.0,3.5,18.6,476.0,58.56,45.43
2018,6,28,17,0,750.0,79.0,3.5,18.2,426.0,57.9,45.09
2018,6,28,17,15,715.5,75.5,3.45,17.7,375.0,56.73,44.32
2018,6,28,17,30,681.0,72.0,3.4,17.2,324.0,50.61,39.15
2018,6,28,17,45,633.5,67.5,3.35,16.65,274.0,48.71,37.63
2018,6,28,18,0,586.0,63.0,3.3,16.1,224.0,46.77,35.97
2018,6,28,18,15,516.0,57.0,3.25,15.6,177.5,43.48,32.96
2018,6,28,18,30,446.0,51.0,3.2,15.1,131.0,40.18,29.74
2018,6,28,18,45,339.5,41.5,3.1,14.6,91.5,33.56,23.33
2018,6,28,19,0,233.0,32.0,3.0,14.1,52.0,25.15,13.57
2018,6,28,19,15,129.0,18.5,3.0,13.95,28.5,16.83,0.0
2018,6,28,19,30,25.0,5.0,3.0,13.8,5.0,4.55,0.0
2018,6,28,19,45,12.5,2.5,3.0,13.65,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,1.8,12.95,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,1.9,13.1,14.0,53.55,0.0
2018,6,29,5,15,207.0,23.5,1.9,13.6,43.0,172.3,70.31
2018,6,29,5,30,332.0,35.0,1.9,14.1,72.0,281.83,221.6
2018,6,29,5,45,423.0,43.0,1.9,14.55,114.0,365.76,298.71
2018,6,29,6,0,514.0,51.0,1.9,15.0,156.0,456.63,375.81
2018,6,29,6,15,573.5,56.5,1.9,15.55,204.0,527.28,432.65
2018,6,29,6,30,633.0,62.0,1.9,16.1,252.0,601.12,488.84
2018,6,29,6,45,675.5,66.0,1.85,16.7,302.5,657.37,528.81
2018,6,29,7,0,718.0,70.0,1.8,17.3,353.0,719.65,571.46
2018,6,29,7,15,748.0,73.5,1.8,18.0,404.0,770.82,604.55
2018,6,29,7,30,778.0,77.0,1.8,18.7,455.0,821.38,636.18
2018,6,29,7,45,801.0,79.0,1.85,19.35,504.5,862.54,661.05
2018,6,29,8,0,824.0,81.0,1.9,20.0,554.0,892.59,677.95
2018,6,29,8,15,841.0,84.0,1.95,20.75,601.5,925.68,696.51
2018,6,29,8,30,858.0,87.0,2.0,21.5,649.0,956.49,713.27
2018,6,29,8,45,871.0,89.0,2.05,22.2,692.5,979.61,724.96
2018,6,29,9,0,884.0,91.0,2.1,22.9,736.0,999.95,734.88
2018,6,29,9,15,891.5,94.0,2.2,23.5,774.5,1012.95,740.96
2018,6,29,9,30,899.0,97.0,2.3,24.1,813.0,1022.79,745.14
2018,6,29,9,45,903.5,100.5,2.4,24.65,846.0,1026.88,745.91
2018,6,29,10,0,908.0,104.0,2.5,25.2,879.0,1027.64,744.68
2018,6,29,10,15,914.0,104.5,2.6,25.65,906.0,1023.37,740.66
2018,6,29,10,30,920.0,105.0,2.7,26.1,933.0,1015.82,734.68
2018,6,29,10,45,924.0,105.5,2.75,26.5,953.5,1003.06,725.16
2018,6,29,11,0,928.0,106.0,2.8,26.9,974.0,987.1,713.73
2018,6,29,11,15,930.0,107.0,2.9,27.25,987.5,966.64,700.03
2018,6,29,11,30,932.0,108.0,3.0,27.6,1001.0,943.19,684.43
2018,6,29,11,45,933.5,108.0,3.05,27.9,1007.5,915.53,665.84
2018,6,29,12,0,935.0,108.0,3.1,28.2,1014.0,885.23,645.53
2018,6,29,12,15,933.5,108.5,3.15,28.3,1012.5,850.5,622.71
2018,6,29,12,30,932.0,109.0,3.2,28.4,1011.0,813.65,598.36
2018,6,29,12,45,928.0,110.5,3.3,28.55,1002.0,773.86,571.95
2018,6,29,13,0,924.0,112.0,3.4,28.7,993.0,732.43,542.89
2018,6,29,13,15,921.5,111.0,3.45,28.65,977.5,688.48,511.0
2018,6,29,13,30,919.0,110.0,3.5,28.6,962.0,643.14,477.31
2018,6,29,13,45,914.5,109.0,3.55,28.55,939.5,595.47,441.05
2018,6,29,14,0,910.0,108.0,3.6,28.5,917.0,546.92,403.13
2018,6,29,14,15,904.5,106.5,3.6,28.35,888.5,496.86,363.08
2018,6,29,14,30,899.0,105.0,3.6,28.2,860.0,446.4,321.63
2018,6,29,14,45,891.5,102.5,3.6,28.0,825.0,394.32,278.05
2018,6,29,15,0,884.0,100.0,3.6,27.8,790.0,342.46,233.86
2018,6,29,15,15,873.0,98.0,3.6,27.8,750.0,290.51,189.36
2018,6,29,15,30,862.0,96.0,3.6,27.8,710.0,239.53,146.58
2018,6,29,15,45,849.5,93.5,3.55,27.25,666.0,189.13,107.32
2018,6,29,16,0,837.0,91.0,3.5,26.7,622.0,140.2,74.78
2018,6,29,16,15,820.5,87.5,3.4,26.25,574.5,82.33,45.33
2018,6,29,16,30,804.0,84.0,3.3,25.8,527.0,58.52,43.86
2018,6,29,16,45,781.5,80.0,3.25,25.3,477.0,57.18,42.99
2018,6,29,17,0,759.0,76.0,3.2,24.8,427.0,55.72,42.0
2018,6,29,17,15,728.5,72.0,3.05,24.1,376.5,54.09,40.88
2018,6,29,17,30,698.0,68.0,2.9,23.4,326.0,52.39,39.66
2018,6,29,17,45,655.0,63.5,2.75,22.7,276.5,45.79,34.14
2018,6,29,18,0,612.0,59.0,2.6,22.0,227.0,43.71,32.42
2018,6,29,18,15,547.0,52.5,2.4,21.15,180.0,39.86,29.04
2018,6,29,18,30,482.0,46.0,2.2,20.3,133.0,35.9,25.4
2018,6,29,18,45,381.5,38.0,2.0,19.4,93.5,30.45,20.2
2018,6,29,19,0,281.0,30.0,1.8,18.5,54.0,24.89,13.08
2018,6,29,19,15,158.5,17.5,1.85,18.05,29.5,15.92,0.0
2018,6,29,19,30,36.0,5.0,1.9,17.6,5.0,4.55,0.0
2018,6,29,19,45,18.0,2.5,1.95,17.15,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,1.3,13.9,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.4,14.2,14.0,65.42,0.0
2018,6,30,5,15,241.0,22.5,1.5,14.8,44.0,189.92,70.8
2018,6,30,5,30,377.0,33.0,1.6,15.4,74.0,307.0,239.18
2018,6,30,5,45,466.0,39.5,1.65,16.0,116.5,389.17,314.99
2018,6,30,6,0,555.0,46.0,1.7,16.6,159.0,478.1,389.71
2018,6,30,6,15,612.0,51.0,1.65,17.4,207.5,542.72,440.17
2018,6,30,6,30,669.0,56.0,1.6,18.2,256.0,615.96,494.25
2018,6,30,6,45,708.5,60.0,1.5,19.0,307.0,676.02,535.32
2018,6,30,7,0,748.0,64.0,1.4,19.8,358.0,736.75,574.71
2018,6,30,7,15,776.0,67.0,1.35,20.75,409.0,786.37,604.6
2018,6,30,7,30,804.0,70.0,1.3,21.7,460.0,835.25,632.81
2018,6,30,7,45,825.0,73.0,1.25,22.7,510.0,867.37,648.65
2018,6,30,8,0,846.0,76.0,1.2,23.7,560.0,906.82,668.94
2018,6,30,8,15,861.5,78.0,1.25,24.5,607.0,937.77,685.16
2018,6,30,8,30,877.0,80.0,1.3,25.3,654.0,966.36,699.76
2018,6,30,8,45,889.0,82.0,1.4,26.1,697.5,988.89,711.21
2018,6,30,9,0,901.0,84.0,1.5,26.9,741.0,1008.58,720.9
2018,6,30,9,15,910.5,85.5,1.6,27.55,780.0,1022.14,727.23
2018,6,30,9,30,920.0,87.0,1.7,28.2,819.0,1032.56,731.71
2018,6,30,9,45,926.5,88.5,1.8,28.8,852.5,1036.69,732.55
2018,6,30,10,0,933.0,90.0,1.9,29.4,886.0,1037.48,731.48
2018,6,30,10,15,937.5,91.5,2.0,29.85,913.0,1032.92,727.65
2018,6,30,10,30,942.0,93.0,2.1,30.3,940.0,1024.99,721.87
2018,6,30,10,45,944.5,94.0,2.2,30.7,960.0,1011.27,712.72
2018,6,30,11,0,947.0,95.0,2.3,31.1,980.0,994.31,701.63
2018,6,30,11,15,949.0,96.0,2.35,31.25,994.0,973.73,688.52
2018,6,30,11,30,951.0,97.0,2.4,31.4,1008.0,950.09,673.53
2018,6,30,11,45,951.5,97.5,2.5,31.6,1014.0,921.76,655.85
2018,6,30,12,0,952.0,98.0,2.6,31.8,1020.0,890.77,636.37
2018,6,30,12,15,949.0,99.5,2.7,31.8,1018.0,855.36,614.37
2018,6,30,12,30,946.0,101.0,2.8,31.8,1016.0,817.84,590.75
2018,6,30,12,45,940.5,103.5,2.85,31.8,1006.5,777.41,564.65
2018,6,30,13,0,935.0,106.0,2.9,31.8,997.0,735.37,536.16
2018,6,30,13,15,931.5,105.5,2.95,31.7,981.0,690.79,504.6
2018,6,30,13,30,928.0,105.0,3.0,31.6,965.0,644.86,471.27
2018,6,30,13,45,922.5,104.5,3.05,31.55,942.0,596.66,435.31
2018,6,30,14,0,917.0,104.0,3.1,31.5,919.0,547.65,397.74
2018,6,30,14,15,910.5,103.0,3.1,31.3,890.0,497.19,358.14
2018,6,30,14,30,904.0,102.0,3.1,31.1,861.0,446.43,317.19
2018,6,30,14,45,894.5,101.0,3.1,30.9,826.0,394.5,274.39
2018,6,30,15,0,885.0,100.0,3.1,30.7,791.0,342.97,231.12
2018,6,30,15,15,874.0,98.5,3.1,30.7,751.0,291.3,187.46
2018,6,30,15,30,863.0,97.0,3.1,30.7,711.0,240.58,145.45
2018,6,30,15,45,847.5,95.0,3.15,30.1,666.0,190.01,106.75
2018,6,30,16,0,832.0,93.0,3.2,29.5,621.0,141.21,74.83
2018,6,30,16,15,812.0,90.5,3.2,28.9,573.0,84.15,46.35
2018,6,30,16,30,792.0,88.0,3.2,28.3,525.0,61.17,45.59
2018,6,30,16,45,767.5,84.5,3.2,27.75,475.0,60.3,45.15
2018,6,30,17,0,743.0,81.0,3.2,27.2,425.0,59.34,44.61
2018,6,30,17,15,710.0,77.5,3.1,26.35,374.5,58.26,44.02
2018,6,30,17,30,677.0,74.0,3.0,25.5,324.0,52.05,39.01
2018,6,30,17,45,631.5,68.5,2.95,24.6,274.0,49.46,37.0
2018,6,30,18,0,586.0,63.0,2.9,23.7,224.0,46.77,34.8
2018,6,30,18,15,518.0,56.0,2.75,22.75,177.0,42.65,31.24
2018,6,30,18,30,450.0,49.0,2.6,21.8,130.0,38.42,27.38
2018,6,30,18,45,349.5,39.5,2.45,20.85,91.0,31.74,21.14
2018,6,30,19,0,249.0,30.0,2.3,19.9,52.0,24.84,12.93
2018,6,30,19,15,139.5,17.5,2.25,19.45,28.5,15.92,0.0
2018,6,30,19,30,30.0,5.0,2.2,19.0,5.0,4.55,0.0
2018,6,30,19,45,15.0,2.5,2.2,18.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,4,45,30.0,5.0,2.5,14.85,5.5,0.0,0.0
2018,7,1,5,0,60.0,10.0,2.5,15.1,11.0,40.19,0.0
2018,7,1,5,15,158.5,23.0,2.6,15.55,37.5,142.88,46.14
2018,7,1,5,30,257.0,36.0,2.7,16.0,64.0,235.87,183.44
2018,7,1,5,45,338.5,47.0,2.75,16.5,103.5,314.2,255.82
2018,7,1,6,0,420.0,58.0,2.8,17.0,143.0,398.77,328.36
2018,7,1,6,15,479.0,67.0,2.75,17.5,189.5,470.24,387.54
2018,7,1,6,30,538.0,76.0,2.7,18.0,236.0,544.96,445.99
2018,7,1,6,45,580.0,83.0,2.7,18.5,285.0,606.22,491.49
2018,7,1,7,0,622.0,90.0,2.7,19.0,334.0,668.57,536.08
2018,7,1,7,15,654.5,95.5,2.65,19.55,383.5,721.4,571.73
2018,7,1,7,30,687.0,101.0,2.6,20.1,433.0,773.99,606.07
2018,7,1,7,45,712.0,105.5,2.55,20.7,482.0,817.75,633.02
2018,7,1,8,0,737.0,110.0,2.5,21.3,531.0,860.22,658.43
2018,7,1,8,15,756.5,114.0,2.5,21.85,578.0,889.97,675.12
2018,7,1,8,30,776.0,118.0,2.5,22.4,625.0,923.05,693.94
2018,7,1,8,45,791.0,121.0,2.5,23.0,668.0,948.15,707.02
2018,7,1,9,0,806.0,124.0,2.5,23.6,711.0,970.61,718.34
2018,7,1,9,15,820.5,125.0,2.55,24.1,750.5,987.47,726.73
2018,7,1,9,30,835.0,126.0,2.6,24.6,790.0,1001.39,733.31
2018,7,1,9,45,847.5,126.0,2.65,25.05,824.5,998.05,728.93
2018,7,1,10,0,860.0,126.0,2.7,25.5,859.0,1002.93,730.2
2018,7,1,10,15,867.0,127.5,2.75,25.85,886.5,1000.7,727.2
2018,7,1,10,30,874.0,129.0,2.8,26.2,914.0,995.28,722.33
2018,7,1,10,45,879.0,130.0,2.85,26.55,935.5,984.22,713.96
2018,7,1,11,0,884.0,131.0,2.9,26.9,957.0,970.03,703.71
2018,7,1,11,15,887.5,131.5,3.0,27.1,971.0,950.91,691.17
2018,7,1,11,30,891.0,132.0,3.1,27.3,985.0,928.89,676.75
2018,7,1,11,45,892.5,132.0,3.15,27.5,991.5,901.89,658.72
2018,7,1,12,0,894.0,132.0,3.2,27.7,998.0,872.39,639.02
2018,7,1,12,15,890.5,134.0,3.25,27.7,996.0,838.22,616.64
2018,7,1,12,30,887.0,136.0,3.3,27.7,994.0,802.16,592.86
2018,7,1,12,45,880.0,139.0,3.35,27.75,984.0,762.65,566.19
2018,7,1,13,0,873.0,142.0,3.4,27.8,974.0,721.82,536.73
2018,7,1,13,15,869.5,141.0,3.45,27.6,958.5,679.04,505.88
2018,7,1,13,30,866.0,140.0,3.5,27.4,943.0,635.07,473.38
2018,7,1,13,45,860.5,138.5,3.5,27.25,920.0,588.59,437.98
2018,7,1,14,0,855.0,137.0,3.5,27.1,897.0,541.43,401.14
2018,7,1,14,15,847.5,135.0,3.5,26.8,868.0,492.48,362.21
2018,7,1,14,30,840.0,133.0,3.5,26.5,839.0,443.42,322.12
2018,7,1,14,45,830.5,131.0,3.5,26.2,804.5,387.78,276.23
2018,7,1,15,0,821.0,129.0,3.5,25.9,770.0,337.79,233.72
2018,7,1,15,15,808.5,126.0,3.5,25.9,730.0,287.09,190.34
2018,7,1,15,30,796.0,123.0,3.5,25.9,690.0,237.67,148.86
2018,7,1,15,45,780.5,120.0,3.4,25.25,646.5,189.28,111.17
2018,7,1,16,0,765.0,117.0,3.3,24.6,603.0,142.84,80.12
2018,7,1,16,15,746.5,112.5,3.25,24.2,556.0,97.32,59.08
2018,7,1,16,30,728.0,108.0,3.2,23.8,509.0,67.43,51.76
2018,7,1,16,45,702.5,103.0,3.2,23.35,460.0,66.34,51.14
