Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.9,16.0,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,16.3,1.0,0.0,0.0
2018,8,30,5,45,4.0,6.0,1.1,16.65,6.0,7.78,0.0
2018,8,30,6,0,4.0,11.0,1.2,17.0,11.0,12.35,0.84
2018,8,30,6,15,2.0,21.5,1.3,17.35,21.5,20.26,10.82
2018,8,30,6,30,0.0,32.0,1.4,17.7,32.0,28.2,17.9
2018,8,30,6,45,0.0,43.5,1.45,18.05,43.5,38.38,26.72
2018,8,30,7,0,0.0,55.0,1.5,18.4,55.0,48.57,35.41
2018,8,30,7,15,0.0,67.5,1.45,18.65,67.5,60.13,45.1
2018,8,30,7,30,0.0,80.0,1.4,18.9,80.0,71.9,54.78
2018,8,30,7,45,0.0,98.5,1.35,19.2,98.5,89.79,69.34
2018,8,30,8,0,0.0,117.0,1.3,19.5,117.0,107.57,83.56
2018,8,30,8,15,2.0,141.0,1.25,19.85,142.0,132.75,103.6
2018,8,30,8,30,4.0,165.0,1.2,20.2,167.0,157.84,123.2
2018,8,30,8,45,6.0,180.0,1.2,20.55,183.5,173.49,135.05
2018,8,30,9,0,8.0,195.0,1.2,20.9,200.0,189.09,146.75
2018,8,30,9,15,46.0,242.5,1.25,21.4,274.5,286.89,223.0
2018,8,30,9,30,84.0,290.0,1.3,21.9,349.0,371.51,286.36
2018,8,30,9,45,104.5,314.5,1.3,22.4,391.5,429.3,327.54
2018,8,30,10,0,125.0,339.0,1.3,22.9,434.0,469.02,355.04
2018,8,30,10,15,202.0,354.0,1.4,23.25,514.0,549.39,413.46
2018,8,30,10,30,279.0,369.0,1.5,23.6,594.0,640.15,477.02
2018,8,30,10,45,444.0,310.5,1.6,24.0,680.0,728.92,540.6
2018,8,30,11,0,609.0,252.0,1.7,24.4,766.0,802.61,592.44
2018,8,30,11,15,715.5,205.5,1.8,24.6,819.5,827.05,610.12
2018,8,30,11,30,822.0,159.0,1.9,24.8,873.0,840.54,619.16
2018,8,30,11,45,848.5,146.5,2.0,25.05,888.0,819.61,605.15
2018,8,30,12,0,875.0,134.0,2.1,25.3,903.0,790.57,585.94
2018,8,30,12,15,873.5,134.5,2.2,25.35,900.5,754.62,561.83
2018,8,30,12,30,872.0,135.0,2.3,25.4,898.0,716.48,534.75
2018,8,30,12,45,866.5,136.5,2.4,25.5,887.5,674.6,504.21
2018,8,30,13,0,861.0,138.0,2.5,25.6,877.0,631.17,471.77
2018,8,30,13,15,857.0,136.5,2.6,25.5,859.5,584.88,436.74
2018,8,30,13,30,853.0,135.0,2.7,25.4,842.0,535.15,398.14
2018,8,30,13,45,847.0,133.0,2.75,25.3,817.5,484.3,357.36
2018,8,30,14,0,841.0,131.0,2.8,25.2,793.0,432.92,314.95
2018,8,30,14,15,833.5,128.5,2.85,25.0,762.0,380.31,270.65
2018,8,30,14,30,826.0,126.0,2.9,24.8,731.0,327.74,225.57
2018,8,30,14,45,815.0,122.5,2.95,24.55,693.5,273.87,179.59
2018,8,30,15,0,804.0,119.0,3.0,24.3,656.0,220.86,135.67
2018,8,30,15,15,786.5,116.0,3.0,24.3,612.5,168.54,96.44
2018,8,30,15,30,769.0,113.0,3.0,24.3,569.0,118.22,67.22
2018,8,30,15,45,748.5,108.0,3.05,23.6,521.5,67.59,51.93
2018,8,30,16,0,728.0,103.0,3.1,22.9,474.0,66.47,51.34
2018,8,30,16,15,701.0,97.5,3.1,22.35,424.0,64.83,50.24
2018,8,30,16,30,674.0,92.0,3.1,21.8,374.0,63.06,49.0
2018,8,30,16,45,635.0,85.5,3.1,21.3,322.5,60.34,46.89
2018,8,30,17,0,596.0,79.0,3.1,20.8,271.0,57.48,44.59
2018,8,30,17,15,538.5,71.0,3.05,20.15,220.5,53.17,40.92
2018,8,30,17,30,481.0,63.0,3.0,19.5,170.0,48.71,36.93
2018,8,30,17,45,395.0,51.5,2.95,18.9,124.0,40.85,29.74
2018,8,30,18,0,309.0,40.0,2.9,18.3,78.0,32.68,21.9
2018,8,30,18,15,193.0,26.0,2.8,17.85,46.0,20.49,6.3
2018,8,30,18,30,77.0,12.0,2.7,17.4,14.0,10.91,0.0
2018,8,30,18,45,38.5,6.0,2.6,16.95,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.4,14.8,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.8,15.6,19.5,69.05,0.0
2018,8,31,6,0,186.0,26.0,2.0,16.0,38.0,179.23,78.33
2018,8,31,6,15,298.5,37.5,2.0,16.4,78.0,283.8,224.25
2018,8,31,6,30,411.0,49.0,2.0,16.8,118.0,388.51,316.4
2018,8,31,6,45,350.0,68.5,1.95,17.2,141.5,378.36,310.89
2018,8,31,7,0,289.0,88.0,1.9,17.6,165.0,365.91,301.21
2018,8,31,7,15,251.0,114.5,1.85,18.1,192.0,358.8,294.62
2018,8,31,7,30,213.0,141.0,1.8,18.6,219.0,364.57,296.99
2018,8,31,7,45,226.0,161.0,1.7,19.1,255.0,401.99,324.72
2018,8,31,8,0,239.0,181.0,1.6,19.6,291.0,438.84,350.96
2018,8,31,8,15,458.0,152.0,1.55,20.3,392.0,620.07,488.31
2018,8,31,8,30,677.0,123.0,1.5,21.0,493.0,799.67,611.51
2018,8,31,8,45,746.0,112.0,1.45,21.65,552.5,850.17,639.98
2018,8,31,9,0,815.0,101.0,1.4,22.3,612.0,905.37,672.12
2018,8,31,9,15,831.0,103.0,1.4,22.9,653.5,923.55,680.1
2018,8,31,9,30,847.0,105.0,1.4,23.5,695.0,929.17,680.42
2018,8,31,9,45,859.5,106.0,1.45,24.05,731.0,936.66,683.07
2018,8,31,10,0,872.0,107.0,1.5,24.6,767.0,940.81,683.67
2018,8,31,10,15,880.0,108.0,1.6,25.15,795.5,937.34,680.2
2018,8,31,10,30,888.0,109.0,1.7,25.7,824.0,930.44,674.69
2018,8,31,10,45,894.0,109.0,1.8,26.2,845.5,917.28,665.38
2018,8,31,11,0,900.0,109.0,1.9,26.7,867.0,900.77,654.0
2018,8,31,11,15,904.0,109.0,2.0,27.05,881.0,879.26,639.79
2018,8,31,11,30,908.0,109.0,2.1,27.4,895.0,854.61,623.52
2018,8,31,11,45,910.5,108.5,2.25,27.7,901.0,825.24,604.6
2018,8,31,12,0,913.0,108.0,2.4,28.0,907.0,793.04,583.59
2018,8,31,12,15,915.0,106.5,2.5,28.1,906.0,756.87,559.82
2018,8,31,12,30,917.0,105.0,2.6,28.2,905.0,718.18,532.49
2018,8,31,12,45,918.0,103.0,2.75,28.3,896.0,676.07,502.06
2018,8,31,13,0,919.0,101.0,2.9,28.4,887.0,631.84,469.21
2018,8,31,13,15,916.0,100.0,3.05,28.3,870.0,584.31,433.28
2018,8,31,13,30,913.0,99.0,3.2,28.2,853.0,535.34,395.08
2018,8,31,13,45,908.5,97.5,3.35,28.05,828.5,484.06,353.96
2018,8,31,14,0,904.0,96.0,3.5,27.9,804.0,431.89,310.83
2018,8,31,14,15,896.0,94.5,3.55,27.55,772.0,377.85,265.28
2018,8,31,14,30,888.0,93.0,3.6,27.2,740.0,323.72,218.82
2018,8,31,14,45,877.5,90.5,3.7,26.9,702.0,268.39,171.55
2018,8,31,15,0,867.0,88.0,3.8,26.6,664.0,213.68,126.41
2018,8,31,15,15,852.5,86.0,3.8,26.6,620.5,159.69,86.46
2018,8,31,15,30,838.0,84.0,3.8,26.6,577.0,107.13,57.32
2018,8,31,15,45,820.5,80.5,3.9,25.55,530.0,56.4,42.12
2018,8,31,16,0,803.0,77.0,4.0,24.5,483.0,55.31,41.57
2018,8,31,16,15,779.5,73.5,3.9,23.8,433.0,54.09,40.8
2018,8,31,16,30,756.0,70.0,3.8,23.1,383.0,52.82,39.97
2018,8,31,16,45,720.0,65.0,3.7,22.4,330.5,50.22,37.96
2018,8,31,17,0,684.0,60.0,3.6,21.7,278.0,47.51,35.79
2018,8,31,17,15,524.0,62.0,3.45,20.85,210.5,45.92,34.49
2018,8,31,17,30,364.0,64.0,3.3,20.0,143.0,48.0,36.2
2018,8,31,17,45,193.5,50.5,3.15,19.2,91.5,38.2,27.36
2018,8,31,18,0,23.0,37.0,3.0,18.4,40.0,31.42,20.67
2018,8,31,18,15,19.0,22.5,2.9,17.85,24.0,19.32,3.63
2018,8,31,18,30,15.0,8.0,2.8,17.3,8.0,7.28,0.0
2018,8,31,18,45,7.5,4.0,2.65,16.8,4.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,1,5,45,28.0,5.5,1.6,15.3,7.5,21.18,0.0
2018,9,1,6,0,56.0,11.0,1.8,15.7,15.0,65.59,20.55
2018,9,1,6,15,28.0,20.5,1.75,16.2,22.5,44.47,30.91
2018,9,1,6,30,0.0,30.0,1.7,16.7,30.0,26.43,16.45
2018,9,1,6,45,0.0,44.0,1.65,17.15,44.0,38.83,27.17
2018,9,1,7,0,0.0,58.0,1.6,17.6,58.0,51.65,38.11
2018,9,1,7,15,1.5,75.0,1.5,18.25,75.5,69.46,53.05
2018,9,1,7,30,3.0,92.0,1.4,18.9,93.0,87.2,67.62
2018,9,1,7,45,31.5,133.0,1.3,19.55,147.0,165.87,132.64
2018,9,1,8,0,60.0,174.0,1.2,20.2,201.0,237.98,189.96
2018,9,1,8,15,279.5,170.0,1.2,20.75,319.5,460.71,366.09
2018,9,1,8,30,499.0,166.0,1.2,21.3,438.0,677.19,523.47
2018,9,1,8,45,656.5,135.5,1.2,21.85,525.5,799.05,603.43
2018,9,1,9,0,814.0,105.0,1.2,22.4,613.0,907.4,671.1
2018,9,1,9,15,822.0,111.5,1.3,22.95,653.5,923.17,678.37
2018,9,1,9,30,830.0,118.0,1.4,23.5,694.0,935.57,684.68
2018,9,1,9,45,832.0,124.5,1.5,24.0,727.0,938.86,685.35
2018,9,1,10,0,834.0,131.0,1.6,24.5,760.0,938.68,683.98
2018,9,1,10,15,842.0,133.5,1.7,24.85,789.0,936.25,681.69
2018,9,1,10,30,850.0,136.0,1.8,25.2,818.0,930.35,677.26
2018,9,1,10,45,856.0,137.0,1.9,25.6,839.5,917.62,668.38
2018,9,1,11,0,862.0,138.0,2.0,26.0,861.0,893.6,652.25
2018,9,1,11,15,866.0,139.5,2.15,26.25,876.0,873.73,639.73
2018,9,1,11,30,870.0,141.0,2.3,26.5,891.0,850.76,625.02
2018,9,1,11,45,871.5,140.5,2.4,26.7,896.5,821.04,605.43
2018,9,1,12,0,873.0,140.0,2.5,26.9,902.0,788.68,583.98
2018,9,1,12,15,867.0,143.5,2.6,27.05,898.5,751.86,558.34
2018,9,1,12,30,861.0,147.0,2.7,27.2,895.0,715.76,532.1
2018,9,1,12,45,851.0,150.5,2.8,27.35,883.0,671.83,499.86
2018,9,1,13,0,841.0,154.0,2.9,27.5,871.0,626.74,466.05
2018,9,1,13,15,836.5,152.5,2.95,27.45,853.0,579.56,430.15
2018,9,1,13,30,832.0,151.0,3.0,27.4,835.0,531.34,392.45
2018,9,1,13,45,825.0,149.5,3.05,27.4,810.5,481.19,352.17
2018,9,1,14,0,818.0,148.0,3.1,27.4,786.0,430.66,310.51
2018,9,1,14,15,808.5,145.5,3.1,27.2,754.0,378.35,266.77
2018,9,1,14,30,799.0,143.0,3.1,27.0,722.0,326.37,222.65
2018,9,1,14,45,786.0,139.0,3.15,26.75,683.5,273.01,177.84
2018,9,1,15,0,773.0,135.0,3.2,26.5,645.0,213.72,130.09
2018,9,1,15,15,754.5,131.0,3.2,26.5,601.0,161.63,92.28
2018,9,1,15,30,736.0,127.0,3.2,26.5,557.0,111.7,65.02
2018,9,1,15,45,713.5,121.5,3.15,25.7,509.5,76.76,59.2
2018,9,1,16,0,691.0,116.0,3.1,24.9,462.0,75.66,58.7
2018,9,1,16,15,662.5,109.0,3.05,24.25,412.0,73.3,57.06
2018,9,1,16,30,634.0,102.0,3.0,23.6,362.0,70.77,55.25
2018,9,1,16,45,592.5,94.0,2.9,22.95,310.5,67.2,52.48
2018,9,1,17,0,551.0,86.0,2.8,22.3,259.0,63.44,49.45
2018,9,1,17,15,492.0,76.0,2.7,21.45,208.5,57.71,44.59
2018,9,1,17,30,433.0,66.0,2.6,20.6,158.0,51.73,39.3
2018,9,1,17,45,347.5,53.0,2.55,19.7,113.5,40.66,29.36
2018,9,1,18,0,262.0,40.0,2.5,18.8,69.0,31.18,20.24
2018,9,1,18,15,156.0,24.0,2.5,18.2,39.0,18.95,0.65
2018,9,1,18,30,50.0,8.0,2.5,17.6,9.0,7.28,0.0
2018,9,1,18,45,25.0,4.0,2.5,17.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.55,14.3,15.5,50.53,0.0
2018,9,2,6,0,139.0,23.0,1.7,14.8,31.0,142.63,38.28
2018,9,2,6,15,241.5,37.5,1.7,15.35,69.5,244.99,192.31
2018,9,2,6,30,344.0,52.0,1.7,15.9,108.0,341.63,278.67
2018,9,2,6,45,417.5,63.5,1.7,16.5,156.0,424.06,348.0
2018,9,2,7,0,491.0,75.0,1.7,17.1,204.0,508.95,415.76
2018,9,2,7,15,543.0,83.5,1.65,17.85,255.5,576.1,465.57
2018,9,2,7,30,595.0,92.0,1.6,18.6,307.0,644.2,513.63
2018,9,2,7,45,633.5,98.0,1.6,19.3,358.0,698.13,549.71
2018,9,2,8,0,672.0,104.0,1.6,20.0,409.0,751.38,584.09
2018,9,2,8,15,700.0,108.5,1.6,20.7,458.5,792.22,608.74
2018,9,2,8,30,728.0,113.0,1.6,21.4,508.0,831.24,631.63
2018,9,2,8,45,749.0,117.0,1.6,22.1,554.0,861.0,647.8
2018,9,2,9,0,770.0,121.0,1.6,22.8,600.0,882.9,658.59
2018,9,2,9,15,782.5,126.0,1.65,23.5,640.5,900.65,667.26
2018,9,2,9,30,795.0,131.0,1.7,24.2,681.0,915.22,673.9
2018,9,2,9,45,803.0,135.0,1.7,24.9,715.0,921.17,674.42
2018,9,2,10,0,811.0,139.0,1.7,25.6,749.0,923.76,672.99
2018,9,2,10,15,820.0,141.5,1.75,26.15,778.0,922.27,670.09
2018,9,2,10,30,829.0,144.0,1.8,26.7,807.0,917.34,665.16
2018,9,2,10,45,836.0,144.5,1.85,27.2,828.5,905.12,655.81
2018,9,2,11,0,843.0,145.0,1.9,27.7,850.0,889.59,644.5
2018,9,2,11,15,847.5,146.0,1.9,28.1,864.5,869.15,629.9
2018,9,2,11,30,852.0,147.0,1.9,28.5,879.0,845.6,613.4
2018,9,2,11,45,855.0,146.0,1.95,28.9,885.0,815.96,593.44
2018,9,2,12,0,858.0,145.0,2.0,29.3,891.0,783.58,571.66
2018,9,2,12,15,854.5,146.5,2.05,29.45,888.0,746.25,545.58
2018,9,2,12,30,851.0,148.0,2.1,29.6,885.0,706.87,517.62
2018,9,2,12,45,845.0,149.5,2.2,29.8,874.0,664.09,486.85
2018,9,2,13,0,839.0,151.0,2.3,30.0,863.0,619.88,454.28
2018,9,2,13,15,834.5,149.0,2.35,29.9,845.0,572.37,418.85
2018,9,2,13,30,830.0,147.0,2.4,29.8,827.0,523.84,381.62
2018,9,2,13,45,823.5,145.0,2.45,29.75,802.0,473.61,341.95
2018,9,2,14,0,817.0,143.0,2.5,29.7,777.0,422.97,300.82
2018,9,2,14,15,807.0,140.0,2.55,29.4,744.5,370.18,257.45
2018,9,2,14,30,797.0,137.0,2.6,29.1,712.0,317.78,213.67
2018,9,2,14,45,784.0,133.0,2.65,28.8,673.5,264.58,169.54
2018,9,2,15,0,771.0,129.0,2.7,28.5,635.0,212.53,128.02
2018,9,2,15,15,752.5,125.5,2.7,28.5,591.5,154.2,86.23
2018,9,2,15,30,734.0,122.0,2.7,28.5,548.0,104.81,60.56
2018,9,2,15,45,711.0,116.5,2.8,27.55,500.5,73.64,56.15
2018,9,2,16,0,688.0,111.0,2.9,26.6,453.0,72.39,55.56
2018,9,2,16,15,657.5,105.0,2.85,25.8,403.0,70.61,54.44
2018,9,2,16,30,627.0,99.0,2.8,25.0,353.0,68.71,53.18
2018,9,2,16,45,584.5,92.0,2.8,24.2,302.5,65.84,51.05
2018,9,2,17,0,542.0,85.0,2.8,23.4,252.0,62.85,48.71
2018,9,2,17,15,480.5,75.0,2.75,22.4,202.0,57.08,43.86
2018,9,2,17,30,419.0,65.0,2.7,21.4,152.0,49.15,36.91
2018,9,2,17,45,330.5,51.5,2.6,20.45,108.0,39.55,28.24
2018,9,2,18,0,242.0,38.0,2.5,19.5,64.0,29.63,18.66
2018,9,2,18,15,141.5,23.0,2.5,18.85,36.0,18.18,0.0
2018,9,2,18,30,41.0,8.0,2.5,18.2,8.0,7.28,0.0
2018,9,2,18,45,20.5,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,5,45,63.5,11.0,1.45,14.35,14.5,46.52,0.0
2018,9,3,6,0,127.0,22.0,1.6,14.7,29.0,132.47,20.48
2018,9,3,6,15,226.0,37.0,1.6,15.25,66.5,234.1,182.7
2018,9,3,6,30,325.0,52.0,1.6,15.8,104.0,328.12,267.39
2018,9,3,6,45,364.5,66.0,1.65,16.35,144.5,384.34,316.01
2018,9,3,7,0,404.0,80.0,1.7,16.9,185.0,442.61,363.83
2018,9,3,7,15,475.0,88.0,1.7,17.4,238.5,519.38,423.8
2018,9,3,7,30,546.0,96.0,1.7,17.9,292.0,607.01,488.49
2018,9,3,7,45,493.5,120.5,1.7,18.45,318.0,596.7,477.89
2018,9,3,8,0,441.0,145.0,1.7,19.0,344.0,588.77,468.5
2018,9,3,8,15,556.5,135.0,1.7,19.65,416.0,693.28,543.56
2018,9,3,8,30,672.0,125.0,1.7,20.3,488.0,793.16,610.13
2018,9,3,8,45,706.0,126.5,1.7,20.95,537.0,831.14,631.94
2018,9,3,9,0,740.0,128.0,1.7,21.6,586.0,866.88,652.47
2018,9,3,9,15,744.5,137.0,1.7,22.15,624.0,881.32,658.74
2018,9,3,9,30,749.0,146.0,1.7,22.7,662.0,892.52,663.14
2018,9,3,9,45,746.0,156.5,1.7,23.3,693.0,895.09,661.84
2018,9,3,10,0,743.0,167.0,1.7,23.9,724.0,894.31,658.57
2018,9,3,10,15,753.0,170.0,1.75,24.4,752.5,894.05,656.67
2018,9,3,10,30,763.0,173.0,1.8,24.9,781.0,890.5,652.74
2018,9,3,10,45,770.5,174.5,1.85,25.4,802.5,874.78,640.99
2018,9,3,11,0,778.0,176.0,1.9,25.9,824.0,861.49,631.06
2018,9,3,11,15,783.0,176.5,1.95,26.25,838.0,841.99,617.47
2018,9,3,11,30,788.0,177.0,2.0,26.6,852.0,819.53,602.02
2018,9,3,11,45,791.0,177.0,2.05,26.95,858.5,792.21,583.05
2018,9,3,12,0,794.0,177.0,2.1,27.3,865.0,762.29,561.6
2018,9,3,12,15,796.5,175.0,2.2,27.45,863.5,727.8,537.52
2018,9,3,12,30,799.0,173.0,2.3,27.6,862.0,691.09,511.37
2018,9,3,12,45,800.5,169.5,2.35,27.8,853.0,650.41,481.49
2018,9,3,13,0,802.0,166.0,2.4,28.0,844.0,607.95,449.64
2018,9,3,13,15,797.0,164.5,2.5,27.95,826.5,562.05,415.06
2018,9,3,13,30,792.0,163.0,2.6,27.9,809.0,515.27,378.76
2018,9,3,13,45,785.0,160.5,2.65,27.85,784.0,466.12,339.55
2018,9,3,14,0,778.0,158.0,2.7,27.8,759.0,416.71,299.06
2018,9,3,14,15,767.0,155.5,2.75,27.5,727.0,365.94,256.99
2018,9,3,14,30,756.0,153.0,2.8,27.2,695.0,309.39,210.03
2018,9,3,14,45,741.5,148.5,2.85,26.9,656.5,256.95,166.45
2018,9,3,15,0,727.0,144.0,2.9,26.6,618.0,205.91,125.76
2018,9,3,15,15,707.5,140.0,2.9,26.6,575.0,156.3,90.86
2018,9,3,15,30,688.0,136.0,2.9,26.6,532.0,109.03,66.98
2018,9,3,15,45,662.5,130.5,2.85,25.6,485.0,83.14,64.6
2018,9,3,16,0,637.0,125.0,2.8,24.6,438.0,82.31,64.41
2018,9,3,16,15,603.0,117.5,2.75,23.95,388.0,79.81,62.69
2018,9,3,16,30,569.0,110.0,2.7,23.3,338.0,77.16,60.79
2018,9,3,16,45,523.5,101.5,2.6,22.65,288.0,73.47,57.94
2018,9,3,17,0,478.0,93.0,2.5,22.0,238.0,67.65,53.13
2018,9,3,17,15,415.5,80.5,2.4,21.25,189.0,59.62,46.25
2018,9,3,17,30,353.0,68.0,2.3,20.5,140.0,51.28,38.84
2018,9,3,17,45,268.5,52.5,2.2,19.8,98.0,40.23,28.83
2018,9,3,18,0,184.0,37.0,2.1,19.1,56.0,28.81,17.73
2018,9,3,18,15,105.0,21.5,2.0,18.7,31.0,16.99,0.0
2018,9,3,18,30,26.0,6.0,1.9,18.3,6.0,5.46,0.0
2018,9,3,18,45,13.0,3.0,1.85,17.85,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,5,45,62.0,10.5,1.75,14.55,14.0,45.12,0.0
2018,9,4,6,0,124.0,21.0,1.9,15.0,28.0,127.91,2.03
2018,9,4,6,15,217.5,36.0,1.95,15.6,64.0,226.97,175.99
2018,9,4,6,30,311.0,51.0,2.0,16.2,100.0,316.59,258.0
2018,9,4,6,45,232.0,56.5,2.0,16.75,100.5,272.26,224.72
2018,9,4,7,0,153.0,62.0,2.0,17.3,101.0,204.84,169.77
2018,9,4,7,15,78.0,76.5,1.95,17.9,96.5,151.83,124.19
2018,9,4,7,30,3.0,91.0,1.9,18.5,92.0,86.41,67.0
2018,9,4,7,45,17.5,128.0,1.85,19.1,135.5,137.16,109.11
2018,9,4,8,0,32.0,165.0,1.8,19.7,179.0,202.49,161.66
2018,9,4,8,15,133.5,189.0,1.75,20.45,259.0,334.89,267.95
2018,9,4,8,30,235.0,213.0,1.7,21.2,339.0,471.25,371.49
2018,9,4,8,45,477.0,174.0,1.65,21.9,458.5,665.19,515.32
2018,9,4,9,0,719.0,135.0,1.6,22.6,578.0,853.92,642.11
2018,9,4,9,15,758.5,130.0,1.55,23.35,625.5,878.79,652.53
2018,9,4,9,30,798.0,125.0,1.5,24.1,673.0,907.3,666.98
2018,9,4,9,45,820.5,122.5,1.45,24.85,711.0,919.42,670.55
2018,9,4,10,0,843.0,120.0,1.4,25.6,749.0,928.12,672.14
2018,9,4,10,15,852.5,121.0,1.45,26.2,778.0,916.47,662.64
2018,9,4,10,30,862.0,122.0,1.5,26.8,807.0,910.61,657.22
2018,9,4,10,45,868.0,123.5,1.5,27.45,829.0,898.74,647.27
2018,9,4,11,0,874.0,125.0,1.5,28.1,851.0,883.55,635.41
2018,9,4,11,15,878.0,125.0,1.55,28.55,864.5,861.96,620.69
2018,9,4,11,30,882.0,125.0,1.6,29.0,878.0,837.3,604.09
2018,9,4,11,45,884.5,124.5,1.7,29.4,884.0,808.05,585.1
2018,9,4,12,0,887.0,124.0,1.8,29.8,890.0,776.04,564.18
2018,9,4,12,15,885.5,124.5,1.85,30.05,887.5,739.46,539.03
2018,9,4,12,30,884.0,125.0,1.9,30.3,885.0,700.65,511.28
2018,9,4,12,45,880.5,125.5,2.0,30.5,874.5,658.54,481.02
2018,9,4,13,0,877.0,126.0,2.1,30.7,864.0,614.73,448.72
2018,9,4,13,15,872.5,125.0,2.2,30.7,846.0,567.66,413.52
2018,9,4,13,30,868.0,124.0,2.3,30.7,828.0,519.41,376.32
2018,9,4,13,45,861.5,122.0,2.35,30.65,802.5,468.53,335.98
2018,9,4,14,0,855.0,120.0,2.4,30.6,777.0,417.07,294.04
2018,9,4,14,15,845.5,118.0,2.5,30.35,744.5,358.48,246.23
2018,9,4,14,30,836.0,116.0,2.6,30.1,712.0,305.06,201.45
2018,9,4,14,45,823.5,113.0,2.65,29.8,673.5,250.72,156.39
2018,9,4,15,0,811.0,110.0,2.7,29.5,635.0,197.41,114.28
2018,9,4,15,15,793.5,106.5,2.7,29.5,591.0,144.5,77.96
2018,9,4,15,30,776.0,103.0,2.7,29.5,547.0,93.6,54.04
2018,9,4,15,45,752.0,99.5,2.8,28.5,499.0,70.09,53.03
2018,9,4,16,0,728.0,96.0,2.9,27.5,451.0,62.87,47.41
2018,9,4,16,15,695.5,91.0,2.85,26.65,400.0,61.32,46.45
2018,9,4,16,30,663.0,86.0,2.8,25.8,349.0,59.69,45.39
2018,9,4,16,45,618.5,80.0,2.8,25.0,297.5,57.14,43.47
2018,9,4,17,0,574.0,74.0,2.8,24.2,246.0,54.5,41.39
2018,9,4,17,15,510.0,65.5,2.7,23.15,196.0,49.61,37.26
2018,9,4,17,30,446.0,57.0,2.6,22.1,146.0,44.55,32.77
2018,9,4,17,45,350.0,45.5,2.45,21.1,102.5,36.5,25.42
2018,9,4,18,0,254.0,34.0,2.3,20.1,59.0,26.63,15.53
2018,9,4,18,15,143.0,20.0,2.25,19.5,32.5,15.86,0.0
2018,9,4,18,30,32.0,6.0,2.2,18.9,6.0,5.46,0.0
2018,9,4,18,45,16.0,3.0,2.1,18.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,5,45,60.5,11.0,1.5,14.35,14.0,44.62,0.0
2018,9,5,6,0,121.0,22.0,1.6,14.7,28.0,126.98,0.0
2018,9,5,6,15,224.5,36.5,1.65,15.25,64.5,232.72,179.24
2018,9,5,6,30,328.0,51.0,1.7,15.8,101.0,328.23,267.01
2018,9,5,6,45,300.0,65.5,1.7,16.35,125.0,335.53,276.09
2018,9,5,7,0,272.0,80.0,1.7,16.9,149.0,340.17,280.84
2018,9,5,7,15,345.0,94.0,1.7,17.5,202.5,422.12,346.98
2018,9,5,7,30,418.0,108.0,1.7,18.1,256.0,507.23,412.42
2018,9,5,7,45,541.0,104.0,1.7,18.75,326.5,622.56,497.62
2018,9,5,8,0,664.0,100.0,1.7,19.4,397.0,735.2,575.83
2018,9,5,8,15,692.5,104.5,1.75,20.05,445.5,776.0,600.81
2018,9,5,8,30,721.0,109.0,1.8,20.7,494.0,815.03,624.7
2018,9,5,8,45,743.0,112.0,1.85,21.35,539.5,844.09,641.36
2018,9,5,9,0,765.0,115.0,1.9,22.0,585.0,865.88,653.0
2018,9,5,9,15,777.5,120.0,1.95,22.55,625.0,883.39,662.05
2018,9,5,9,30,790.0,125.0,2.0,23.1,665.0,897.74,669.06
2018,9,5,9,45,798.5,128.5,2.05,23.6,698.5,903.43,670.54
2018,9,5,10,0,807.0,132.0,2.1,24.1,732.0,905.79,670.04
2018,9,5,10,15,816.5,133.5,2.2,24.5,760.5,903.54,667.4
2018,9,5,10,30,826.0,135.0,2.3,24.9,789.0,897.89,662.65
2018,9,5,10,45,833.0,136.0,2.4,25.25,810.5,886.1,654.09
2018,9,5,11,0,840.0,137.0,2.5,25.6,832.0,870.99,643.44
2018,9,5,11,15,844.5,137.5,2.6,25.75,846.0,850.02,629.43
2018,9,5,11,30,849.0,138.0,2.7,25.9,860.0,819.96,609.3
2018,9,5,11,45,852.0,137.5,2.8,26.0,866.0,791.78,590.52
2018,9,5,12,0,855.0,137.0,2.9,26.1,872.0,760.91,569.72
2018,9,5,12,15,855.0,136.0,2.95,26.1,869.5,724.94,543.76
2018,9,5,12,30,855.0,135.0,3.0,26.1,867.0,686.78,515.74
2018,9,5,12,45,852.5,134.5,3.1,26.1,857.0,645.44,484.98
2018,9,5,13,0,850.0,134.0,3.2,26.1,847.0,602.42,452.18
2018,9,5,13,15,846.0,132.5,3.25,25.85,829.0,556.3,416.5
2018,9,5,13,30,842.0,131.0,3.3,25.6,811.0,506.37,376.96
2018,9,5,13,45,835.0,129.0,3.35,25.4,785.5,455.42,335.41
2018,9,5,14,0,828.0,127.0,3.4,25.2,760.0,404.07,292.38
2018,9,5,14,15,817.5,124.5,3.45,24.8,727.0,351.04,247.39
2018,9,5,14,30,807.0,122.0,3.5,24.4,694.0,298.42,202.16
2018,9,5,14,45,794.0,119.5,3.5,24.0,656.5,245.92,157.59
2018,9,5,15,0,781.0,117.0,3.5,23.6,619.0,194.53,116.29
2018,9,5,15,15,762.5,113.5,3.5,23.6,575.5,143.23,80.86
2018,9,5,15,30,744.0,110.0,3.5,23.6,532.0,86.75,52.44
2018,9,5,15,45,720.5,105.5,3.45,22.45,485.0,67.15,51.94
2018,9,5,16,0,697.0,101.0,3.4,21.3,438.0,66.28,51.63
2018,9,5,16,15,665.5,95.5,3.35,20.6,388.0,64.54,50.46
2018,9,5,16,30,634.0,90.0,3.3,19.9,338.0,62.71,49.18
2018,9,5,16,45,589.0,83.5,3.2,19.2,287.5,59.93,47.0
2018,9,5,17,0,544.0,77.0,3.1,18.5,237.0,57.05,44.63
2018,9,5,17,15,479.0,67.5,3.0,17.9,187.5,51.43,39.68
2018,9,5,17,30,414.0,58.0,2.9,17.3,138.0,45.59,34.32
2018,9,5,17,45,319.0,45.5,2.85,16.7,96.0,35.12,24.65
2018,9,5,18,0,224.0,33.0,2.8,16.1,54.0,25.85,14.74
2018,9,5,18,15,124.5,19.0,2.7,15.8,29.5,17.28,0.0
2018,9,5,18,30,25.0,5.0,2.6,15.5,5.0,4.55,0.0
2018,9,5,18,45,12.5,2.5,2.5,15.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,5,45,15.5,4.5,1.5,13.05,5.5,12.94,0.0
2018,9,6,6,0,31.0,9.0,1.6,13.4,11.0,35.32,0.0
2018,9,6,6,15,15.5,18.0,1.6,13.95,19.0,26.28,15.49
2018,9,6,6,30,0.0,27.0,1.6,14.5,27.0,23.78,14.3
2018,9,6,6,45,0.5,43.5,1.6,15.05,43.5,38.76,27.3
2018,9,6,7,0,1.0,60.0,1.6,15.6,60.0,55.15,41.4
2018,9,6,7,15,40.0,94.0,1.5,16.25,108.0,131.75,107.09
2018,9,6,7,30,79.0,128.0,1.4,16.9,156.0,204.51,167.58
2018,9,6,7,45,301.5,125.5,1.35,17.55,256.0,417.91,341.98
2018,9,6,8,0,524.0,123.0,1.3,18.2,356.0,631.03,501.75
2018,9,6,8,15,668.5,102.5,1.35,19.0,435.0,750.53,582.63
2018,9,6,8,30,813.0,82.0,1.4,19.8,514.0,858.51,652.78
2018,9,6,8,45,832.0,84.5,1.4,20.55,560.5,885.7,666.0
2018,9,6,9,0,851.0,87.0,1.4,21.3,607.0,901.11,672.17
2018,9,6,9,15,860.0,91.0,1.5,22.0,647.0,915.0,679.0
2018,9,6,9,30,869.0,95.0,1.6,22.7,687.0,925.57,683.7
2018,9,6,9,45,874.0,99.0,1.7,23.35,720.5,928.99,683.97
2018,9,6,10,0,879.0,103.0,1.8,24.0,754.0,928.92,682.14
2018,9,6,10,15,887.0,104.5,1.9,24.4,783.0,925.39,678.85
2018,9,6,10,30,895.0,106.0,2.0,24.8,812.0,918.36,673.4
2018,9,6,10,45,900.5,106.5,2.15,25.25,833.0,904.61,664.01
2018,9,6,11,0,906.0,107.0,2.3,25.7,854.0,887.48,652.44
2018,9,6,11,15,909.0,107.5,2.35,25.9,867.5,864.95,637.09
2018,9,6,11,30,912.0,108.0,2.4,26.1,881.0,839.28,619.71
2018,9,6,11,45,913.5,108.0,2.45,26.25,886.5,808.95,599.32
2018,9,6,12,0,915.0,108.0,2.5,26.4,892.0,775.81,576.98
2018,9,6,12,15,917.5,106.0,2.55,26.5,890.0,738.9,551.34
2018,9,6,12,30,920.0,104.0,2.6,26.6,888.0,699.45,522.47
2018,9,6,12,45,922.0,101.0,2.6,26.65,878.5,656.44,490.28
2018,9,6,13,0,924.0,98.0,2.6,26.7,869.0,611.24,455.72
2018,9,6,13,15,920.5,96.5,2.6,26.7,850.5,562.41,417.66
2018,9,6,13,30,917.0,95.0,2.6,26.7,832.0,512.2,377.48
2018,9,6,13,45,911.5,93.5,2.65,26.65,806.5,459.98,334.81
2018,9,6,14,0,906.0,92.0,2.7,26.6,781.0,406.98,290.32
2018,9,6,14,15,898.5,90.5,2.7,26.45,749.0,352.8,243.98
2018,9,6,14,30,891.0,89.0,2.7,26.3,717.0,298.47,197.05
2018,9,6,14,45,880.5,86.5,2.65,26.15,678.5,242.89,149.94
2018,9,6,15,0,870.0,84.0,2.6,26.0,640.0,187.95,106.2
2018,9,6,15,15,854.5,82.0,2.6,26.0,596.0,133.77,69.95
2018,9,6,15,30,839.0,80.0,2.6,26.0,552.0,81.16,48.21
2018,9,6,15,45,819.0,77.0,2.5,25.45,504.0,54.89,40.97
2018,9,6,16,0,799.0,74.0,2.4,24.9,456.0,54.03,40.5
2018,9,6,16,15,771.5,70.0,2.35,24.4,405.0,52.31,39.27
2018,9,6,16,30,744.0,66.0,2.3,23.9,354.0,50.53,37.94
2018,9,6,16,45,703.0,62.0,2.2,23.45,302.0,48.6,36.44
2018,9,6,17,0,662.0,58.0,2.1,23.0,250.0,46.67,34.86
2018,9,6,17,15,599.0,52.0,1.9,22.1,198.5,39.24,28.45
2018,9,6,17,30,536.0,46.0,1.7,21.2,147.0,35.74,25.24
2018,9,6,17,45,434.5,37.5,1.45,20.3,102.5,29.91,19.77
2018,9,6,18,0,333.0,29.0,1.2,19.4,58.0,23.97,12.47
2018,9,6,18,15,190.0,17.5,1.2,18.85,31.5,15.92,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.15,17.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,5,45,109.0,10.0,1.35,13.55,15.0,71.16,0.0
2018,9,7,6,0,218.0,20.0,1.4,14.0,30.0,179.51,0.0
2018,9,7,6,15,361.5,29.0,1.45,14.6,71.5,312.56,237.23
2018,9,7,6,30,505.0,38.0,1.5,15.2,113.0,435.32,351.48
2018,9,7,6,45,385.0,40.5,1.5,15.8,111.0,366.86,302.03
2018,9,7,7,0,265.0,43.0,1.5,16.4,109.0,288.56,240.08
2018,9,7,7,15,132.5,56.5,1.45,17.25,89.5,181.52,150.33
2018,9,7,7,30,0.0,70.0,1.4,18.1,70.0,62.09,46.66
2018,9,7,7,45,0.5,98.5,1.35,18.9,98.5,90.81,70.4
2018,9,7,8,0,1.0,127.0,1.3,19.7,127.0,119.69,93.55
2018,9,7,8,15,30.5,167.0,1.35,20.5,183.0,199.88,158.41
2018,9,7,8,30,60.0,207.0,1.4,21.3,239.0,270.43,213.38
2018,9,7,8,45,397.5,164.5,1.4,22.1,404.0,577.78,451.46
2018,9,7,9,0,735.0,122.0,1.4,22.9,569.0,847.66,636.3
2018,9,7,9,15,826.5,100.5,1.45,23.6,635.5,902.05,666.43
2018,9,7,9,30,918.0,79.0,1.5,24.3,702.0,949.95,694.24
2018,9,7,9,45,924.0,82.5,1.5,25.05,737.0,953.9,692.76
2018,9,7,10,0,930.0,86.0,1.5,25.8,772.0,954.19,689.62
2018,9,7,10,15,938.5,86.5,1.55,26.35,801.5,949.74,684.91
2018,9,7,10,30,947.0,87.0,1.6,26.9,831.0,941.65,678.07
2018,9,7,10,45,952.0,88.0,1.65,27.5,853.0,927.37,667.32
2018,9,7,11,0,957.0,89.0,1.7,28.1,875.0,909.53,654.47
2018,9,7,11,15,960.0,89.0,1.8,28.5,888.5,885.53,638.82
2018,9,7,11,30,963.0,89.0,1.9,28.9,902.0,858.24,621.03
2018,9,7,11,45,964.5,89.5,1.95,29.3,908.0,827.1,600.21
2018,9,7,12,0,966.0,90.0,2.0,29.7,914.0,792.96,577.37
2018,9,7,12,15,964.5,90.5,2.05,29.95,911.0,753.9,551.17
2018,9,7,12,30,963.0,91.0,2.1,30.2,908.0,712.38,521.26
2018,9,7,12,45,959.5,91.0,2.2,30.45,896.5,666.93,488.21
2018,9,7,13,0,956.0,91.0,2.3,30.7,885.0,619.57,452.88
2018,9,7,13,15,952.0,90.5,2.4,30.65,866.5,569.85,415.31
2018,9,7,13,30,948.0,90.0,2.5,30.6,848.0,518.7,375.42
2018,9,7,13,45,942.0,88.5,2.55,30.5,821.5,464.71,332.11
2018,9,7,14,0,936.0,87.0,2.6,30.4,795.0,409.95,286.92
2018,9,7,14,15,927.5,86.0,2.7,30.1,762.0,354.26,240.28
2018,9,7,14,30,919.0,85.0,2.8,29.8,729.0,298.5,193.02
2018,9,7,14,45,907.5,83.0,2.85,29.55,689.5,241.57,145.63
2018,9,7,15,0,896.0,81.0,2.9,29.3,650.0,185.36,101.89
2018,9,7,15,15,881.0,78.5,2.9,29.3,605.0,129.46,65.67
2018,9,7,15,30,866.0,76.0,2.9,29.3,560.0,75.1,45.17
2018,9,7,15,45,845.0,74.0,2.95,28.3,511.0,62.01,46.42
2018,9,7,16,0,824.0,72.0,3.0,27.3,462.0,52.94,39.17
2018,9,7,16,15,795.0,68.0,2.95,26.55,409.5,51.14,37.91
2018,9,7,16,30,766.0,64.0,2.9,25.8,357.0,49.26,36.55
2018,9,7,16,45,724.5,60.0,2.85,25.05,304.0,47.25,35.03
2018,9,7,17,0,683.0,56.0,2.8,24.3,251.0,45.23,33.41
2018,9,7,17,15,620.0,50.0,2.65,23.25,199.0,41.36,30.09
2018,9,7,17,30,557.0,44.0,2.5,22.2,147.0,34.28,23.83
2018,9,7,17,45,452.0,35.5,2.35,21.15,101.5,28.35,18.28
2018,9,7,18,0,347.0,27.0,2.2,20.1,56.0,22.31,10.39
2018,9,7,18,15,188.0,15.5,2.15,19.45,29.5,14.1,0.0
2018,9,7,18,30,29.0,4.0,2.1,18.8,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.1,18.15,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,5,45,112.5,9.5,2.0,14.35,14.5,8.64,0.0
2018,9,8,6,0,225.0,19.0,2.2,14.8,29.0,181.36,0.0
2018,9,8,6,15,368.5,27.5,2.25,15.45,70.0,314.78,236.45
2018,9,8,6,30,512.0,36.0,2.3,16.1,111.0,429.0,347.02
2018,9,8,6,45,585.5,42.0,2.3,16.7,161.0,508.74,414.45
2018,9,8,7,0,659.0,48.0,2.3,17.3,211.0,591.47,480.06
2018,9,8,7,15,705.5,52.0,2.3,17.95,263.5,652.74,525.8
2018,9,8,7,30,752.0,56.0,2.3,18.6,316.0,714.36,569.45
2018,9,8,7,45,782.5,59.0,2.3,19.2,367.5,760.96,600.36
2018,9,8,8,0,813.0,62.0,2.3,19.8,419.0,797.74,623.24
2018,9,8,8,15,834.5,64.5,2.35,20.45,468.5,832.63,644.45
2018,9,8,8,30,856.0,67.0,2.4,21.1,518.0,865.29,663.67
2018,9,8,8,45,872.0,69.5,2.4,21.7,564.0,890.35,677.1
2018,9,8,9,0,888.0,72.0,2.4,22.3,610.0,912.46,688.46
2018,9,8,9,15,896.0,75.5,2.45,22.9,650.0,925.21,693.95
2018,9,8,9,30,904.0,79.0,2.5,23.5,690.0,934.51,697.29
2018,9,8,9,45,907.5,83.5,2.55,24.1,724.0,937.27,696.44
2018,9,8,10,0,911.0,88.0,2.6,24.7,758.0,936.39,693.38
2018,9,8,10,15,919.5,89.0,2.65,25.1,787.0,932.55,689.09
2018,9,8,10,30,928.0,90.0,2.7,25.5,816.0,925.11,682.6
2018,9,8,10,45,933.0,90.5,2.7,25.9,837.5,910.47,671.12
2018,9,8,11,0,938.0,91.0,2.7,26.3,859.0,892.37,657.56
2018,9,8,11,15,940.5,92.0,2.75,26.6,872.5,869.3,641.44
2018,9,8,11,30,943.0,93.0,2.8,26.9,886.0,842.98,623.24
2018,9,8,11,45,943.5,94.0,2.85,27.25,891.5,812.01,601.79
2018,9,8,12,0,944.0,95.0,2.9,27.6,897.0,778.16,578.38
2018,9,8,12,15,946.0,93.5,3.0,27.85,895.0,740.32,551.97
2018,9,8,12,30,948.0,92.0,3.1,28.1,893.0,699.88,522.05
2018,9,8,12,45,949.0,89.0,3.15,28.4,882.5,655.07,488.06
2018,9,8,13,0,950.0,86.0,3.2,28.7,872.0,608.09,451.7
2018,9,8,13,15,946.0,85.5,3.25,28.7,853.5,558.68,413.07
2018,9,8,13,30,942.0,85.0,3.3,28.7,835.0,507.86,372.23
2018,9,8,13,45,936.0,84.0,3.4,28.7,809.0,454.6,328.49
2018,9,8,14,0,930.0,83.0,3.5,28.7,783.0,400.58,282.93
2018,9,8,14,15,921.5,82.0,3.5,28.5,750.0,345.26,235.6
2018,9,8,14,30,913.0,81.0,3.5,28.3,717.0,289.87,187.89
2018,9,8,14,45,901.5,79.0,3.55,28.15,677.5,233.33,140.4
2018,9,8,15,0,890.0,77.0,3.6,28.0,638.0,177.53,96.92
2018,9,8,15,15,874.5,75.0,3.6,28.0,593.5,122.37,61.8
2018,9,8,15,30,859.0,73.0,3.6,28.0,549.0,68.8,51.97
2018,9,8,15,45,839.0,71.0,3.65,27.25,501.0,59.95,44.93
2018,9,8,16,0,819.0,69.0,3.7,26.5,453.0,50.87,37.57
2018,9,8,16,15,792.0,65.5,3.6,25.85,402.0,49.37,36.54
2018,9,8,16,30,765.0,62.0,3.5,25.2,351.0,47.82,35.44
2018,9,8,16,45,723.5,58.0,3.45,24.5,298.0,45.75,33.83
2018,9,8,17,0,682.0,54.0,3.4,23.8,245.0,43.66,32.13
2018,9,8,17,15,616.5,48.5,3.2,22.85,193.5,40.17,29.09
2018,9,8,17,30,551.0,43.0,3.0,21.9,142.0,33.58,23.21
2018,9,8,17,45,438.0,35.0,2.8,20.9,97.0,28.06,17.95
2018,9,8,18,0,325.0,27.0,2.6,19.9,52.0,22.5,9.45
2018,9,8,18,15,174.5,15.0,2.55,19.25,27.0,13.64,0.0
2018,9,8,18,30,24.0,3.0,2.5,18.6,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,2.5,17.95,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
