Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,83.5,9.0,1.65,13.7,12.5,8.19,0.0
2018,9,9,6,0,167.0,18.0,1.7,14.2,25.0,117.55,0.0
2018,9,9,6,15,328.5,28.5,1.8,14.8,67.0,289.44,214.8
2018,9,9,6,30,490.0,39.0,1.9,15.4,109.0,424.53,342.88
2018,9,9,6,45,569.5,45.5,1.95,16.0,160.0,506.83,412.65
2018,9,9,7,0,649.0,52.0,2.0,16.6,211.0,587.49,476.83
2018,9,9,7,15,698.5,57.0,1.95,17.2,264.5,652.3,525.02
2018,9,9,7,30,748.0,62.0,1.9,17.8,318.0,717.49,570.84
2018,9,9,7,45,782.0,65.5,1.85,18.35,371.5,767.59,603.7
2018,9,9,8,0,816.0,69.0,1.8,18.9,425.0,816.43,634.4
2018,9,9,8,15,840.0,72.0,1.75,19.6,476.0,854.12,655.95
2018,9,9,8,30,864.0,75.0,1.7,20.3,527.0,880.72,669.41
2018,9,9,8,45,881.0,77.5,1.65,21.0,574.0,906.44,682.08
2018,9,9,9,0,898.0,80.0,1.6,21.7,621.0,929.19,692.55
2018,9,9,9,15,910.5,81.5,1.6,22.35,662.5,943.39,698.12
2018,9,9,9,30,923.0,83.0,1.6,23.0,704.0,954.2,701.65
2018,9,9,9,45,932.5,84.5,1.6,23.7,740.0,958.72,701.11
2018,9,9,10,0,942.0,86.0,1.6,24.4,776.0,959.61,698.47
2018,9,9,10,15,949.0,87.5,1.65,24.95,805.0,954.56,693.29
2018,9,9,10,30,956.0,89.0,1.7,25.5,834.0,945.81,685.95
2018,9,9,10,45,961.5,89.0,1.75,26.05,855.5,930.48,674.55
2018,9,9,11,0,967.0,89.0,1.8,26.6,877.0,911.58,661.04
2018,9,9,11,15,968.5,89.5,1.85,27.0,889.5,886.4,643.94
2018,9,9,11,30,970.0,90.0,1.9,27.4,902.0,857.97,624.78
2018,9,9,11,45,970.5,90.0,1.95,27.85,907.0,825.16,602.63
2018,9,9,12,0,971.0,90.0,2.0,28.3,912.0,789.43,578.48
2018,9,9,12,15,967.5,92.0,2.1,28.55,908.5,750.02,551.82
2018,9,9,12,30,964.0,94.0,2.2,28.8,905.0,708.24,521.67
2018,9,9,12,45,958.0,95.5,2.35,29.05,893.0,662.35,488.14
2018,9,9,13,0,952.0,97.0,2.5,29.3,881.0,614.73,452.34
2018,9,9,13,15,948.0,95.5,2.6,29.3,861.5,564.13,413.57
2018,9,9,13,30,944.0,94.0,2.7,29.3,842.0,512.15,372.52
2018,9,9,13,45,937.0,93.5,2.8,29.25,815.5,458.58,329.04
2018,9,9,14,0,930.0,93.0,2.9,29.2,789.0,404.34,283.77
2018,9,9,14,15,921.0,91.5,2.95,29.0,755.0,348.28,236.31
2018,9,9,14,30,912.0,90.0,3.0,28.8,721.0,292.23,188.53
2018,9,9,14,45,899.0,88.5,3.05,28.55,681.0,235.66,141.61
2018,9,9,15,0,886.0,87.0,3.1,28.3,641.0,179.98,98.99
2018,9,9,15,15,869.5,84.5,3.1,28.3,595.5,124.45,64.64
2018,9,9,15,30,853.0,82.0,3.1,28.3,550.0,61.32,45.69
2018,9,9,15,45,830.5,79.0,3.15,27.5,500.5,56.9,42.35
2018,9,9,16,0,808.0,76.0,3.2,26.7,451.0,56.06,41.94
2018,9,9,16,15,775.5,72.5,3.15,25.95,398.5,54.75,41.1
2018,9,9,16,30,743.0,69.0,3.1,25.2,346.0,53.41,40.22
2018,9,9,16,45,698.0,64.0,3.05,24.45,292.5,50.75,38.13
2018,9,9,17,0,653.0,59.0,3.0,23.7,239.0,43.92,32.35
2018,9,9,17,15,584.0,52.0,2.8,22.7,187.0,39.69,28.68
2018,9,9,17,30,515.0,45.0,2.6,21.7,135.0,35.36,24.72
2018,9,9,17,45,401.0,36.0,2.45,20.7,91.5,29.08,18.7
2018,9,9,18,0,287.0,27.0,2.3,19.7,48.0,22.69,8.04
2018,9,9,18,15,153.0,15.0,2.3,19.05,25.0,13.64,0.0
2018,9,9,18,30,19.0,3.0,2.3,18.4,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.3,17.75,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,5,45,96.5,9.0,1.9,13.65,13.0,0.0,0.0
2018,9,10,6,0,193.0,18.0,2.0,14.1,26.0,132.96,0.0
2018,9,10,6,15,334.5,28.0,2.05,14.7,65.5,292.22,213.6
2018,9,10,6,30,476.0,38.0,2.1,15.3,105.0,412.77,333.64
2018,9,10,6,45,553.0,45.5,2.15,15.9,155.0,493.85,403.22
2018,9,10,7,0,630.0,53.0,2.2,16.5,205.0,578.96,471.36
2018,9,10,7,15,679.0,57.5,2.1,17.05,257.5,636.04,514.02
2018,9,10,7,30,728.0,62.0,2.0,17.6,310.0,699.5,558.96
2018,9,10,7,45,761.0,67.0,1.95,18.15,363.0,750.1,592.63
2018,9,10,8,0,794.0,72.0,1.9,18.7,416.0,799.44,624.11
2018,9,10,8,15,817.5,75.0,1.85,19.4,466.0,836.16,645.33
2018,9,10,8,30,841.0,78.0,1.8,20.1,516.0,870.57,664.43
2018,9,10,8,45,857.5,80.5,1.75,20.8,562.0,886.61,670.66
2018,9,10,9,0,874.0,83.0,1.7,21.5,608.0,908.52,680.96
2018,9,10,9,15,887.0,85.5,1.7,22.2,649.5,924.1,687.48
2018,9,10,9,30,900.0,88.0,1.7,22.9,691.0,936.32,691.91
2018,9,10,9,45,909.0,90.5,1.7,23.55,726.5,941.38,691.92
2018,9,10,10,0,918.0,93.0,1.7,24.2,762.0,942.85,689.82
2018,9,10,10,15,925.5,93.5,1.75,24.8,790.5,937.14,684.03
2018,9,10,10,30,933.0,94.0,1.8,25.4,819.0,927.86,676.16
2018,9,10,10,45,938.0,95.0,1.9,25.95,840.5,913.35,665.75
2018,9,10,11,0,943.0,96.0,2.0,26.5,862.0,895.33,653.15
2018,9,10,11,15,945.5,97.0,2.1,26.85,875.5,871.82,637.49
2018,9,10,11,30,948.0,98.0,2.2,27.2,889.0,845.05,619.69
2018,9,10,11,45,948.0,98.5,2.3,27.55,893.5,812.78,598.16
2018,9,10,12,0,948.0,99.0,2.4,27.9,898.0,777.67,574.6
2018,9,10,12,15,944.5,100.5,2.45,28.1,894.0,738.4,546.85
2018,9,10,12,30,941.0,102.0,2.5,28.3,890.0,696.85,516.27
2018,9,10,12,45,934.0,103.5,2.55,28.45,877.5,651.12,482.17
2018,9,10,13,0,927.0,105.0,2.6,28.6,865.0,603.82,446.08
2018,9,10,13,15,922.0,104.0,2.65,28.65,845.5,554.13,407.47
2018,9,10,13,30,917.0,103.0,2.7,28.7,826.0,503.19,366.79
2018,9,10,13,45,909.5,102.5,2.8,28.75,799.5,450.61,323.81
2018,9,10,14,0,902.0,102.0,2.9,28.8,773.0,397.45,279.21
2018,9,10,14,15,892.0,100.0,2.95,28.6,739.0,342.07,232.33
2018,9,10,14,30,882.0,98.0,3.0,28.4,705.0,286.85,185.37
2018,9,10,14,45,867.0,97.0,3.05,28.25,665.0,231.81,139.91
2018,9,10,15,0,852.0,96.0,3.1,28.1,625.0,169.59,92.67
2018,9,10,15,15,834.5,92.5,3.1,28.1,579.5,114.67,59.35
2018,9,10,15,30,817.0,89.0,3.1,28.1,534.0,62.42,46.68
2018,9,10,15,45,791.5,86.0,3.25,27.2,484.5,61.81,46.54
2018,9,10,16,0,766.0,83.0,3.4,26.3,435.0,61.19,46.36
2018,9,10,16,15,731.5,79.0,3.35,25.5,383.0,59.72,45.43
2018,9,10,16,30,697.0,75.0,3.3,24.7,331.0,53.02,39.98
2018,9,10,16,45,649.0,69.5,3.3,23.95,278.5,50.47,37.98
2018,9,10,17,0,601.0,64.0,3.3,23.2,226.0,47.86,35.81
2018,9,10,17,15,527.5,56.0,3.2,22.15,175.5,43.01,31.58
2018,9,10,17,30,454.0,48.0,3.1,21.1,125.0,38.04,27.01
2018,9,10,17,45,338.0,37.0,3.0,20.05,83.0,30.09,19.45
2018,9,10,18,0,222.0,26.0,2.9,19.0,41.0,21.89,5.41
2018,9,10,18,15,116.5,14.0,2.85,18.4,21.5,12.73,0.0
2018,9,10,18,30,11.0,2.0,2.8,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.4,14.05,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.5,14.3,24.0,119.96,0.0
2018,9,11,6,15,313.0,29.0,2.6,14.8,63.0,278.53,199.84
2018,9,11,6,30,454.0,40.0,2.7,15.3,102.0,399.17,323.29
2018,9,11,6,45,534.0,46.5,2.75,15.8,151.0,480.46,394.31
2018,9,11,7,0,614.0,53.0,2.8,16.3,200.0,565.62,463.58
2018,9,11,7,15,663.5,58.5,2.8,16.8,252.5,623.58,508.3
2018,9,11,7,30,713.0,64.0,2.8,17.3,305.0,688.19,555.78
2018,9,11,7,45,745.0,69.0,2.75,17.8,357.0,737.47,589.58
2018,9,11,8,0,777.0,74.0,2.7,18.3,409.0,785.46,621.21
2018,9,11,8,15,800.0,78.5,2.7,18.9,459.0,823.24,644.63
2018,9,11,8,30,823.0,83.0,2.7,19.5,509.0,858.69,665.93
2018,9,11,8,45,838.5,86.5,2.7,20.1,554.5,883.48,679.42
2018,9,11,9,0,854.0,90.0,2.7,20.7,600.0,905.26,690.8
2018,9,11,9,15,866.0,93.0,2.7,21.15,641.0,911.27,691.77
2018,9,11,9,30,878.0,96.0,2.7,21.6,682.0,922.85,696.8
2018,9,11,9,45,886.0,99.0,2.7,22.1,716.5,927.33,696.96
2018,9,11,10,0,894.0,102.0,2.7,22.6,751.0,928.3,694.96
2018,9,11,10,15,900.0,103.5,2.75,22.9,778.5,922.29,689.42
2018,9,11,10,30,906.0,105.0,2.8,23.2,806.0,912.8,681.75
2018,9,11,10,45,909.5,107.0,2.85,23.55,826.5,898.17,670.66
2018,9,11,11,0,913.0,109.0,2.9,23.9,847.0,880.15,657.44
2018,9,11,11,15,917.0,109.0,2.95,24.1,860.5,857.24,641.4
2018,9,11,11,30,921.0,109.0,3.0,24.3,874.0,831.14,623.25
2018,9,11,11,45,922.5,109.0,3.1,24.5,879.0,800.05,601.97
2018,9,11,12,0,924.0,109.0,3.2,24.7,884.0,766.14,578.64
2018,9,11,12,15,927.5,106.0,3.25,24.7,882.0,728.19,550.91
2018,9,11,12,30,931.0,103.0,3.3,24.7,880.0,687.63,520.58
2018,9,11,12,45,934.5,99.5,3.35,24.7,870.5,644.16,487.4
2018,9,11,13,0,938.0,96.0,3.4,24.7,861.0,598.37,451.59
2018,9,11,13,15,935.5,94.0,3.45,24.55,842.5,548.66,412.07
2018,9,11,13,30,933.0,92.0,3.5,24.4,824.0,497.48,370.21
2018,9,11,13,45,930.0,89.5,3.55,24.25,798.5,444.42,325.63
2018,9,11,14,0,927.0,87.0,3.6,24.1,773.0,390.34,279.03
2018,9,11,14,15,920.0,85.0,3.6,23.8,740.0,334.69,230.49
2018,9,11,14,30,913.0,83.0,3.6,23.5,707.0,278.85,181.67
2018,9,11,14,45,903.5,80.5,3.65,23.2,668.0,222.24,133.78
2018,9,11,15,0,894.0,78.0,3.7,22.9,629.0,166.17,90.63
2018,9,11,15,15,877.5,75.5,3.7,22.9,583.5,110.4,57.34
2018,9,11,15,30,861.0,73.0,3.7,22.9,538.0,61.26,46.76
2018,9,11,15,45,841.0,70.0,3.7,22.0,489.0,59.39,45.53
2018,9,11,16,0,821.0,67.0,3.7,21.1,440.0,49.84,37.62
2018,9,11,16,15,792.5,63.5,3.65,20.5,388.5,48.27,36.49
2018,9,11,16,30,764.0,60.0,3.6,19.9,337.0,46.66,35.27
2018,9,11,16,45,720.0,56.0,3.5,19.3,284.0,44.52,33.54
2018,9,11,17,0,676.0,52.0,3.4,18.7,231.0,42.38,31.7
2018,9,11,17,15,604.5,46.5,3.3,18.1,179.5,38.82,28.46
2018,9,11,17,30,533.0,41.0,3.2,17.5,128.0,32.32,22.44
2018,9,11,17,45,401.0,32.0,3.1,16.85,84.0,25.83,16.0
2018,9,11,18,0,269.0,23.0,3.0,16.2,40.0,19.25,1.37
2018,9,11,18,15,134.5,11.5,2.95,15.9,20.0,10.46,0.0
2018,9,11,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,12,5,45,44.5,7.5,2.1,13.55,9.0,0.0,0.0
2018,9,12,6,0,89.0,15.0,2.2,13.9,18.0,67.08,0.0
2018,9,12,6,15,247.5,27.5,2.35,14.45,56.5,232.87,162.99
2018,9,12,6,30,406.0,40.0,2.5,15.0,95.0,365.49,296.09
2018,9,12,6,45,503.5,47.0,2.65,15.55,145.5,458.15,376.78
2018,9,12,7,0,601.0,54.0,2.8,16.1,196.0,555.97,456.43
2018,9,12,7,15,597.5,66.5,2.8,16.45,237.0,586.56,480.54
2018,9,12,7,30,594.0,79.0,2.8,16.8,278.0,614.68,501.35
2018,9,12,7,45,641.5,84.5,2.8,17.15,331.5,674.06,544.62
2018,9,12,8,0,689.0,90.0,2.8,17.5,385.0,733.19,586.0
2018,9,12,8,15,724.0,93.5,2.85,17.9,436.5,778.0,615.93
2018,9,12,8,30,759.0,97.0,2.9,18.3,488.0,816.56,640.85
2018,9,12,8,45,813.0,90.5,2.9,18.7,543.5,863.15,670.74
2018,9,12,9,0,867.0,84.0,2.9,19.1,599.0,898.6,692.27
2018,9,12,9,15,880.5,85.0,2.9,19.6,639.5,912.56,698.54
2018,9,12,9,30,894.0,86.0,2.9,20.1,680.0,923.26,702.83
2018,9,12,9,45,903.5,87.0,2.95,20.6,714.0,926.9,702.82
2018,9,12,10,0,913.0,88.0,3.0,21.1,748.0,927.05,700.65
2018,9,12,10,15,895.0,100.0,3.05,21.5,768.0,911.18,688.02
2018,9,12,10,30,877.0,112.0,3.1,21.9,788.0,891.78,673.27
2018,9,12,10,45,881.5,114.0,3.15,22.25,809.0,878.29,662.85
2018,9,12,11,0,886.0,116.0,3.2,22.6,830.0,861.45,650.22
2018,9,12,11,15,864.5,129.5,3.3,22.75,835.0,831.38,629.34
2018,9,12,11,30,843.0,143.0,3.4,22.9,840.0,804.71,610.85
2018,9,12,11,45,838.5,146.0,3.45,23.05,843.0,772.76,588.16
2018,9,12,12,0,834.0,149.0,3.5,23.2,846.0,738.47,562.51
2018,9,12,12,15,746.5,194.0,3.55,23.15,816.0,684.39,521.33
2018,9,12,12,30,659.0,239.0,3.6,23.1,786.0,631.62,480.88
2018,9,12,12,45,676.0,226.5,3.65,23.05,781.5,595.91,453.82
2018,9,12,13,0,693.0,214.0,3.7,23.0,777.0,557.61,423.97
2018,9,12,13,15,780.5,166.0,3.75,22.85,786.0,525.36,397.91
2018,9,12,13,30,868.0,118.0,3.8,22.7,795.0,485.41,364.22
2018,9,12,13,45,824.5,131.5,3.8,22.55,757.0,427.82,316.5
2018,9,12,14,0,781.0,145.0,3.8,22.4,719.0,376.73,273.15
2018,9,12,14,15,743.0,150.0,3.8,22.15,676.5,318.22,223.98
2018,9,12,14,30,705.0,155.0,3.8,21.9,634.0,267.94,181.54
2018,9,12,14,45,672.5,154.5,3.8,21.65,590.0,218.33,141.06
2018,9,12,15,0,640.0,154.0,3.8,21.4,546.0,172.21,106.96
2018,9,12,15,15,502.0,176.0,3.8,21.4,469.5,140.43,94.24
2018,9,12,15,30,364.0,198.0,3.8,21.4,393.0,135.35,109.9
2018,9,12,15,45,360.5,176.0,3.75,20.6,354.0,123.08,100.2
2018,9,12,16,0,357.0,154.0,3.7,19.8,315.0,102.98,83.65
2018,9,12,16,15,503.0,115.0,3.6,19.3,311.5,79.87,64.12
2018,9,12,16,30,649.0,76.0,3.5,18.8,308.0,53.86,41.74
2018,9,12,16,45,623.0,68.0,3.45,18.35,261.5,49.56,38.1
2018,9,12,17,0,597.0,60.0,3.4,17.9,215.0,45.0,34.1
2018,9,12,17,15,519.5,53.0,3.3,17.4,165.5,40.85,30.29
2018,9,12,17,30,442.0,46.0,3.2,16.9,116.0,36.68,26.22
2018,9,12,17,45,309.0,34.5,3.05,16.4,74.5,28.18,17.78
2018,9,12,18,0,176.0,23.0,2.9,15.9,33.0,18.21,0.0
2018,9,12,18,15,88.0,11.5,2.85,15.65,16.5,10.46,0.0
2018,9,12,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,18.5,6.0,2.05,14.1,6.5,0.0,0.0
2018,9,13,6,0,37.0,12.0,2.2,14.4,13.0,33.06,0.0
2018,9,13,6,15,110.0,29.0,2.35,14.9,41.5,130.18,86.34
2018,9,13,6,30,183.0,46.0,2.5,15.4,70.0,219.99,177.05
2018,9,13,6,45,228.5,62.0,2.65,15.9,106.0,276.58,227.96
2018,9,13,7,0,274.0,78.0,2.8,16.4,142.0,336.0,279.04
2018,9,13,7,15,288.0,96.5,2.85,16.85,178.5,359.28,298.86
2018,9,13,7,30,302.0,115.0,2.9,17.3,215.0,398.55,330.03
2018,9,13,7,45,350.0,129.5,2.95,17.8,264.0,478.07,391.93
2018,9,13,8,0,398.0,144.0,3.0,18.3,313.0,541.06,439.34
2018,9,13,8,15,601.0,111.5,3.0,18.8,402.0,691.15,552.42
2018,9,13,8,30,804.0,79.0,3.0,19.3,491.0,832.38,651.18
2018,9,13,8,45,830.0,79.0,3.05,19.75,538.0,853.16,662.02
2018,9,13,9,0,856.0,79.0,3.1,20.2,585.0,880.09,678.1
2018,9,13,9,15,867.0,82.0,3.05,20.55,625.0,894.14,684.67
2018,9,13,9,30,878.0,85.0,3.0,20.9,665.0,904.86,689.1
2018,9,13,9,45,884.5,88.5,3.0,21.3,699.0,908.64,689.13
2018,9,13,10,0,891.0,92.0,3.0,21.7,733.0,908.89,686.96
2018,9,13,10,15,898.5,93.0,2.95,21.95,761.0,903.74,681.33
2018,9,13,10,30,906.0,94.0,2.9,22.2,789.0,895.08,673.55
2018,9,13,10,45,911.5,95.0,2.9,22.45,810.0,881.19,662.76
2018,9,13,11,0,917.0,96.0,2.9,22.7,831.0,863.87,649.81
2018,9,13,11,15,920.0,96.5,2.9,22.85,844.0,840.65,633.22
2018,9,13,11,30,923.0,97.0,2.9,23.0,857.0,814.26,614.55
2018,9,13,11,45,924.5,97.0,2.95,23.15,862.0,783.2,592.97
2018,9,13,12,0,926.0,97.0,3.0,23.3,867.0,749.3,569.37
2018,9,13,12,15,926.5,96.0,3.05,23.3,864.0,711.11,541.16
2018,9,13,12,30,927.0,95.0,3.1,23.3,861.0,670.48,510.45
2018,9,13,12,45,916.5,98.0,3.15,23.35,847.0,624.64,475.01
2018,9,13,13,0,906.0,101.0,3.2,23.4,833.0,577.5,437.76
2018,9,13,13,15,839.0,127.5,3.25,23.3,793.0,518.52,391.06
2018,9,13,13,30,772.0,154.0,3.3,23.2,753.0,465.47,348.13
2018,9,13,13,45,794.0,138.5,3.35,23.05,736.5,417.94,307.97
2018,9,13,14,0,816.0,123.0,3.4,22.9,720.0,367.41,264.12
2018,9,13,14,15,756.0,139.5,3.4,22.7,673.0,316.04,220.8
2018,9,13,14,30,696.0,156.0,3.4,22.5,626.0,263.3,177.36
2018,9,13,14,45,570.5,185.0,3.45,22.3,555.0,220.68,146.66
2018,9,13,15,0,445.0,214.0,3.5,22.1,484.0,190.21,129.22
2018,9,13,15,15,374.0,212.5,3.5,22.1,428.0,163.88,117.08
2018,9,13,15,30,303.0,211.0,3.5,22.1,372.0,142.6,115.65
2018,9,13,15,45,483.5,152.0,3.45,21.4,380.0,100.53,80.77
2018,9,13,16,0,664.0,93.0,3.4,20.7,388.0,62.38,48.53
2018,9,13,16,15,661.0,82.0,3.35,20.25,345.5,56.58,43.77
2018,9,13,16,30,658.0,71.0,3.3,19.8,303.0,50.37,38.54
2018,9,13,16,45,627.0,63.5,3.2,19.35,255.5,46.27,35.07
2018,9,13,17,0,596.0,56.0,3.1,18.9,208.0,41.95,31.27
2018,9,13,17,15,522.5,48.0,2.85,18.3,158.5,36.84,26.64
2018,9,13,17,30,449.0,40.0,2.6,17.7,109.0,31.57,21.66
2018,9,13,17,45,331.5,30.5,2.35,17.1,70.5,24.72,14.61
2018,9,13,18,0,214.0,21.0,2.1,16.5,32.0,17.69,0.0
2018,9,13,18,15,107.0,10.5,2.0,16.15,16.0,9.55,0.0
2018,9,13,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.2,12.5,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,12.8,9.0,13.56,0.0
2018,9,14,6,15,38.0,25.5,1.35,13.45,30.0,64.5,38.57
2018,9,14,6,30,67.0,42.0,1.5,14.1,51.0,106.16,83.32
2018,9,14,6,45,183.0,56.0,1.7,14.7,95.0,218.26,180.55
2018,9,14,7,0,299.0,70.0,1.9,15.3,139.0,342.94,285.46
2018,9,14,7,15,328.0,87.5,1.85,15.8,180.5,394.74,327.29
2018,9,14,7,30,357.0,105.0,1.8,16.3,222.0,446.67,367.72
2018,9,14,7,45,291.0,136.5,1.8,16.75,242.5,419.78,343.74
2018,9,14,8,0,225.0,168.0,1.8,17.2,263.0,405.38,329.18
2018,9,14,8,15,231.0,190.5,1.75,17.75,298.5,437.58,352.19
2018,9,14,8,30,237.0,213.0,1.7,18.3,334.0,468.49,373.35
2018,9,14,8,45,326.0,215.0,1.7,18.9,397.5,547.74,432.62
2018,9,14,9,0,415.0,217.0,1.7,19.5,461.0,645.06,502.19
2018,9,14,9,15,441.5,225.5,1.65,20.1,501.5,675.43,520.55
2018,9,14,9,30,468.0,234.0,1.6,20.7,542.0,703.79,537.71
2018,9,14,9,45,546.0,217.5,1.6,21.35,595.0,749.31,568.29
2018,9,14,10,0,624.0,201.0,1.6,22.0,648.0,798.37,600.23
2018,9,14,10,15,742.0,159.0,1.6,22.45,711.0,845.96,630.33
2018,9,14,10,30,860.0,117.0,1.6,22.9,774.0,876.26,647.99
2018,9,14,10,45,897.0,103.5,1.65,23.35,805.0,874.52,645.21
2018,9,14,11,0,934.0,90.0,1.7,23.8,836.0,868.43,640.05
2018,9,14,11,15,936.0,90.5,1.75,24.05,848.0,844.01,623.39
2018,9,14,11,30,938.0,91.0,1.8,24.3,860.0,816.43,604.79
2018,9,14,11,45,939.5,91.0,1.85,24.6,865.0,784.93,583.42
2018,9,14,12,0,941.0,91.0,1.9,24.9,870.0,750.54,560.03
2018,9,14,12,15,939.5,91.0,2.0,25.0,866.5,711.41,532.19
2018,9,14,12,30,938.0,91.0,2.1,25.1,863.0,669.92,501.78
2018,9,14,12,45,934.5,91.5,2.2,25.25,851.5,625.53,468.32
2018,9,14,13,0,931.0,92.0,2.3,25.4,840.0,579.29,432.52
2018,9,14,13,15,926.5,91.0,2.4,25.35,820.5,529.67,393.46
2018,9,14,13,30,922.0,90.0,2.5,25.3,801.0,478.76,352.13
2018,9,14,13,45,915.5,88.5,2.55,25.25,774.5,425.6,307.73
2018,9,14,14,0,909.0,87.0,2.6,25.2,748.0,371.79,261.67
2018,9,14,14,15,899.0,85.5,2.7,25.0,714.0,316.6,214.08
2018,9,14,14,30,889.0,84.0,2.8,24.8,680.0,261.56,166.7
2018,9,14,14,45,867.0,84.5,2.85,24.6,637.0,206.42,121.61
2018,9,14,15,0,845.0,85.0,2.9,24.4,594.0,153.13,83.1
2018,9,14,15,15,791.0,90.0,2.9,24.4,538.0,94.67,51.52
2018,9,14,15,30,737.0,95.0,2.9,24.4,482.0,66.88,51.28
2018,9,14,15,45,658.0,102.0,2.95,23.55,423.0,66.59,51.41
2018,9,14,16,0,579.0,109.0,3.0,22.7,364.0,73.71,57.85
2018,9,14,16,15,503.5,107.0,3.0,22.1,309.0,74.77,59.08
2018,9,14,16,30,428.0,105.0,3.0,21.5,254.0,74.5,59.12
2018,9,14,16,45,439.0,86.5,3.0,20.9,217.0,62.91,49.27
2018,9,14,17,0,450.0,68.0,3.0,20.3,180.0,51.46,39.33
2018,9,14,17,15,377.0,57.0,2.9,19.65,135.5,43.16,31.91
2018,9,14,17,30,304.0,46.0,2.8,19.0,91.0,35.39,24.71
2018,9,14,17,45,214.0,32.0,2.7,18.35,57.5,24.98,14.37
2018,9,14,18,0,124.0,18.0,2.6,17.7,24.0,14.23,0.0
2018,9,14,18,15,62.0,9.0,2.55,17.3,12.0,8.19,0.0
2018,9,14,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.9,14.1,14.0,52.55,0.0
2018,9,15,6,15,233.5,25.0,2.95,14.4,51.0,215.28,134.4
2018,9,15,6,30,397.0,38.0,3.0,14.7,88.0,354.51,286.26
2018,9,15,6,45,504.0,44.0,3.1,15.05,138.5,451.41,372.14
2018,9,15,7,0,611.0,50.0,3.2,15.4,189.0,553.99,456.74
2018,9,15,7,15,664.0,55.0,3.2,15.85,241.5,613.46,503.63
2018,9,15,7,30,717.0,60.0,3.2,16.3,294.0,679.53,553.24
2018,9,15,7,45,754.0,64.0,3.2,16.7,347.0,731.19,589.98
2018,9,15,8,0,791.0,68.0,3.2,17.1,400.0,781.78,624.67
2018,9,15,8,15,817.0,70.5,3.2,17.55,450.0,819.33,648.76
2018,9,15,8,30,843.0,73.0,3.2,18.0,500.0,846.16,664.71
2018,9,15,8,45,861.5,75.0,3.2,18.45,546.0,871.66,679.55
2018,9,15,9,0,880.0,77.0,3.2,18.9,592.0,894.3,692.24
2018,9,15,9,15,891.0,79.5,3.25,19.3,632.5,907.64,698.89
2018,9,15,9,30,902.0,82.0,3.3,19.7,673.0,917.6,703.35
2018,9,15,9,45,909.0,85.0,3.3,20.1,707.5,921.02,703.11
2018,9,15,10,0,916.0,88.0,3.3,20.5,742.0,920.84,700.6
2018,9,15,10,15,924.0,89.0,3.3,20.8,770.5,915.7,695.16
2018,9,15,10,30,932.0,90.0,3.3,21.1,799.0,906.95,687.46
2018,9,15,10,45,938.5,90.5,3.35,21.35,820.5,892.78,676.67
2018,9,15,11,0,945.0,91.0,3.4,21.6,842.0,875.06,663.6
2018,9,15,11,15,948.0,91.5,3.45,21.7,855.0,851.04,646.66
2018,9,15,11,30,951.0,92.0,3.5,21.8,868.0,823.75,627.52
2018,9,15,11,45,953.0,91.5,3.55,21.95,873.0,791.61,604.85
2018,9,15,12,0,955.0,91.0,3.6,22.1,878.0,756.53,580.06
2018,9,15,12,15,954.5,90.5,3.65,22.05,874.5,716.99,550.36
2018,9,15,12,30,954.0,90.0,3.7,22.0,871.0,675.0,518.19
2018,9,15,12,45,951.0,90.0,3.75,22.0,859.5,629.71,482.69
2018,9,15,13,0,948.0,90.0,3.8,22.0,848.0,582.52,444.82
2018,9,15,13,15,945.0,89.0,3.85,21.9,829.5,532.79,404.13
2018,9,15,13,30,942.0,88.0,3.9,21.8,811.0,481.59,361.08
2018,9,15,13,45,936.0,86.5,3.9,21.7,784.0,427.58,314.62
2018,9,15,14,0,930.0,85.0,3.9,21.6,757.0,372.85,266.51
2018,9,15,14,15,921.0,83.5,3.9,21.4,723.0,316.8,216.9
2018,9,15,14,30,912.0,82.0,3.9,21.2,689.0,260.79,167.66
2018,9,15,14,45,900.0,80.0,3.9,21.05,649.0,204.19,120.34
2018,9,15,15,0,888.0,78.0,3.9,20.9,609.0,148.41,79.49
2018,9,15,15,15,871.0,75.5,3.9,20.9,563.5,93.1,51.07
2018,9,15,15,30,854.0,73.0,3.9,20.9,518.0,61.38,47.35
2018,9,15,15,45,832.5,70.0,3.85,20.3,469.0,59.46,45.99
2018,9,15,16,0,811.0,67.0,3.8,19.7,420.0,50.32,38.32
2018,9,15,16,15,781.0,63.5,3.75,19.25,368.5,48.75,37.15
2018,9,15,16,30,751.0,60.0,3.7,18.8,317.0,47.15,35.9
2018,9,15,16,45,704.5,55.0,3.65,18.4,264.0,44.2,33.38
2018,9,15,17,0,658.0,50.0,3.6,18.0,211.0,41.2,30.69
2018,9,15,17,15,582.5,43.5,3.4,17.4,160.5,36.7,26.54
2018,9,15,17,30,507.0,37.0,3.2,16.8,110.0,29.46,19.78
2018,9,15,17,45,360.0,28.0,3.0,16.25,69.0,22.87,12.39
2018,9,15,18,0,213.0,19.0,2.8,15.7,28.0,17.28,0.0
2018,9,15,18,15,106.5,9.5,2.65,15.35,14.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,5,45,60.5,6.5,1.3,12.25,8.0,0.0,0.0
2018,9,16,6,0,121.0,13.0,1.3,12.7,16.0,83.57,0.0
2018,9,16,6,15,281.0,24.0,1.55,13.55,53.0,242.38,142.79
2018,9,16,6,30,441.0,35.0,1.8,14.4,90.0,379.84,304.1
2018,9,16,6,45,538.5,41.0,2.05,15.2,140.0,470.66,384.21
2018,9,16,7,0,636.0,47.0,2.3,16.0,190.0,561.52,458.43
2018,9,16,7,15,688.5,51.5,2.3,16.55,243.0,626.35,508.52
2018,9,16,7,30,741.0,56.0,2.3,17.1,296.0,691.76,556.4
2018,9,16,7,45,775.0,59.5,2.35,17.6,348.0,740.64,590.35
2018,9,16,8,0,809.0,63.0,2.4,18.1,400.0,788.3,622.27
2018,9,16,8,15,833.0,65.5,2.35,18.6,450.0,815.95,638.26
2018,9,16,8,30,857.0,68.0,2.3,19.1,500.0,849.68,658.24
2018,9,16,8,45,874.5,70.0,2.3,19.6,546.0,874.44,671.96
2018,9,16,9,0,892.0,72.0,2.3,20.1,592.0,896.27,683.59
2018,9,16,9,15,905.0,74.0,2.3,20.55,633.0,910.86,690.4
2018,9,16,9,30,918.0,76.0,2.3,21.0,674.0,922.04,695.04
2018,9,16,9,45,927.5,77.0,2.3,21.45,709.0,925.36,694.53
2018,9,16,10,0,937.0,78.0,2.3,21.9,744.0,925.08,691.84
2018,9,16,10,15,943.0,79.5,2.3,22.25,772.0,918.63,685.51
2018,9,16,10,30,949.0,81.0,2.3,22.6,800.0,908.53,676.97
2018,9,16,10,45,953.5,82.0,2.35,22.95,820.5,892.99,665.43
2018,9,16,11,0,958.0,83.0,2.4,23.3,841.0,873.91,651.68
2018,9,16,11,15,960.5,83.5,2.4,23.55,854.0,849.24,634.12
2018,9,16,11,30,963.0,84.0,2.4,23.8,867.0,821.3,614.46
2018,9,16,11,45,964.0,84.0,2.4,24.05,871.5,788.61,591.59
2018,9,16,12,0,965.0,84.0,2.4,24.3,876.0,752.99,566.71
2018,9,16,12,15,963.0,85.0,2.45,24.4,872.5,713.55,537.61
2018,9,16,12,30,961.0,86.0,2.5,24.5,869.0,671.67,506.07
2018,9,16,12,45,956.5,86.5,2.55,24.6,856.5,625.69,470.8
2018,9,16,13,0,952.0,87.0,2.6,24.7,844.0,577.91,433.25
2018,9,16,13,15,947.5,86.0,2.65,24.65,824.5,527.27,392.76
2018,9,16,13,30,943.0,85.0,2.7,24.6,805.0,475.31,349.99
2018,9,16,13,45,936.5,84.0,2.7,24.6,778.0,421.48,304.42
2018,9,16,14,0,930.0,83.0,2.7,24.6,751.0,366.97,257.26
2018,9,16,14,15,920.5,82.0,2.75,24.4,717.0,311.2,208.83
2018,9,16,14,30,911.0,81.0,2.8,24.2,683.0,255.5,160.81
2018,9,16,14,45,898.5,78.5,2.85,24.05,642.5,198.55,114.3
2018,9,16,15,0,886.0,76.0,2.9,23.9,602.0,142.49,74.53
2018,9,16,15,15,869.0,74.5,2.9,23.9,557.0,88.06,48.52
2018,9,16,15,30,852.0,73.0,2.9,23.9,512.0,61.4,46.79
2018,9,16,15,45,828.5,70.0,2.95,23.15,462.5,51.53,38.68
2018,9,16,16,0,805.0,67.0,3.0,22.4,413.0,50.42,37.99
2018,9,16,16,15,772.0,63.0,3.0,21.85,360.5,48.45,36.49
2018,9,16,16,30,739.0,59.0,3.0,21.3,308.0,46.42,34.89
2018,9,16,16,45,690.0,54.5,3.0,20.75,255.5,43.86,32.74
2018,9,16,17,0,641.0,50.0,3.0,20.2,203.0,41.29,30.47
2018,9,16,17,15,561.5,43.0,2.8,19.45,153.0,33.3,23.32
2018,9,16,17,30,482.0,36.0,2.6,18.7,103.0,28.7,18.87
2018,9,16,17,45,337.0,27.0,2.4,17.95,64.0,22.1,11.11
2018,9,16,18,0,192.0,18.0,2.2,17.2,25.0,16.37,0.0
2018,9,16,18,15,96.0,9.0,2.1,16.75,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,17,5,45,67.0,6.5,1.5,12.95,8.0,0.0,0.0
2018,9,17,6,0,134.0,13.0,1.6,13.3,16.0,91.02,0.0
2018,9,17,6,15,283.5,23.5,1.8,13.95,51.0,241.34,131.23
2018,9,17,6,30,433.0,34.0,2.0,14.6,86.0,372.33,297.44
2018,9,17,6,45,447.5,43.5,2.2,15.2,121.0,408.63,335.31
2018,9,17,7,0,462.0,53.0,2.4,15.8,156.0,445.01,368.13
2018,9,17,7,15,527.5,64.0,2.35,16.3,210.5,522.3,429.87
2018,9,17,7,30,593.0,75.0,2.3,16.8,265.0,601.53,489.83
2018,9,17,7,45,698.0,69.0,2.3,17.25,330.0,687.52,552.43
2018,9,17,8,0,803.0,63.0,2.3,17.7,395.0,781.07,617.87
2018,9,17,8,15,827.0,65.5,2.3,18.2,444.5,808.51,633.73
2018,9,17,8,30,851.0,68.0,2.3,18.7,494.0,842.01,654.06
2018,9,17,8,45,868.5,70.5,2.25,19.15,540.0,867.21,667.86
2018,9,17,9,0,886.0,73.0,2.2,19.6,586.0,889.46,679.51
2018,9,17,9,15,896.0,75.5,2.25,20.05,626.0,901.8,685.29
2018,9,17,9,30,906.0,78.0,2.3,20.5,666.0,910.72,688.94
2018,9,17,9,45,911.5,82.0,2.3,20.95,700.0,913.84,688.35
2018,9,17,10,0,917.0,86.0,2.3,21.4,734.0,913.31,685.52
2018,9,17,10,15,924.5,87.0,2.35,21.8,762.5,907.54,679.97
2018,9,17,10,30,932.0,88.0,2.4,22.2,791.0,898.18,672.2
2018,9,17,10,45,937.5,88.5,2.4,22.55,811.5,883.0,660.4
2018,9,17,11,0,943.0,89.0,2.4,22.9,832.0,864.32,646.44
2018,9,17,11,15,946.0,89.5,2.5,23.05,845.0,840.21,630.19
2018,9,17,11,30,949.0,90.0,2.6,23.2,858.0,812.84,611.71
2018,9,17,11,45,950.0,90.0,2.7,23.35,862.5,780.39,589.64
2018,9,17,12,0,951.0,90.0,2.8,23.5,867.0,745.05,565.06
2018,9,17,12,15,949.0,90.5,2.9,23.5,863.0,705.49,535.85
2018,9,17,12,30,947.0,91.0,3.0,23.5,859.0,663.56,504.21
2018,9,17,12,45,942.5,92.0,3.1,23.45,847.0,618.47,469.48
2018,9,17,13,0,938.0,93.0,3.2,23.4,835.0,571.59,432.39
2018,9,17,13,15,934.0,91.5,3.3,23.25,815.5,521.29,391.8
2018,9,17,13,30,930.0,90.0,3.4,23.1,796.0,469.67,348.88
2018,9,17,13,45,924.5,88.0,3.45,22.9,769.0,415.97,303.09
2018,9,17,14,0,919.0,86.0,3.5,22.7,742.0,361.54,255.61
2018,9,17,14,15,911.5,84.5,3.55,22.4,709.0,306.44,207.14
2018,9,17,14,30,904.0,83.0,3.6,22.1,676.0,251.23,159.06
2018,9,17,14,45,892.5,80.5,3.65,21.8,636.0,194.79,112.8
2018,9,17,15,0,881.0,78.0,3.7,21.5,596.0,139.15,73.66
2018,9,17,15,15,863.0,75.5,3.7,21.5,550.5,84.28,48.38
2018,9,17,15,30,845.0,73.0,3.7,21.5,505.0,61.38,47.28
2018,9,17,15,45,821.5,70.5,3.7,20.55,456.0,51.98,39.52
2018,9,17,16,0,798.0,68.0,3.7,19.6,407.0,51.27,39.2
2018,9,17,16,15,765.5,64.0,3.65,19.05,355.0,49.34,37.71
2018,9,17,16,30,733.0,60.0,3.6,18.5,303.0,47.36,36.14
2018,9,17,16,45,682.5,55.0,3.55,17.9,250.5,44.41,33.63
2018,9,17,17,0,632.0,50.0,3.5,17.3,198.0,41.43,30.95
2018,9,17,17,15,545.5,44.0,3.35,16.7,148.5,34.26,24.4
2018,9,17,17,30,459.0,38.0,3.2,16.1,99.0,30.63,20.66
2018,9,17,17,45,302.0,27.0,3.05,15.5,60.0,22.26,10.56
2018,9,17,18,0,145.0,16.0,2.9,14.9,21.0,14.55,0.0
2018,9,17,18,15,72.5,8.0,2.8,14.65,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,5,45,6.5,4.5,2.05,13.5,4.5,0.0,0.0
2018,9,18,6,0,13.0,9.0,2.1,13.6,9.0,15.84,0.0
2018,9,18,6,15,179.5,24.5,2.2,13.95,45.0,174.56,84.29
2018,9,18,6,30,346.0,40.0,2.3,14.3,81.0,319.01,255.1
2018,9,18,6,45,454.5,47.5,2.35,14.6,130.0,417.52,343.19
2018,9,18,7,0,563.0,55.0,2.4,14.9,179.0,521.18,429.27
2018,9,18,7,15,620.5,61.0,2.4,15.35,230.5,588.59,482.48
2018,9,18,7,30,678.0,67.0,2.4,15.8,282.0,657.18,533.99
2018,9,18,7,45,716.0,71.5,2.35,16.25,334.0,703.53,566.32
2018,9,18,8,0,754.0,76.0,2.3,16.7,386.0,754.4,600.74
2018,9,18,8,15,781.5,79.0,2.3,17.2,435.5,792.89,625.29
2018,9,18,8,30,809.0,82.0,2.3,17.7,485.0,829.2,647.76
2018,9,18,8,45,829.5,84.0,2.25,18.2,530.5,855.59,662.43
2018,9,18,9,0,850.0,86.0,2.2,18.7,576.0,879.09,674.95
2018,9,18,9,15,866.5,87.5,2.2,19.15,617.5,887.0,677.28
2018,9,18,9,30,883.0,89.0,2.2,19.6,659.0,900.16,683.46
2018,9,18,9,45,896.0,89.5,2.25,20.0,694.5,905.63,685.07
2018,9,18,10,0,909.0,90.0,2.3,20.4,730.0,907.6,684.52
2018,9,18,10,15,916.0,91.0,2.3,20.75,757.5,901.29,678.24
2018,9,18,10,30,923.0,92.0,2.3,21.1,785.0,891.43,669.81
2018,9,18,10,45,928.0,92.5,2.3,21.5,805.0,875.81,657.56
2018,9,18,11,0,933.0,93.0,2.3,21.9,825.0,856.74,643.18
2018,9,18,11,15,935.5,94.0,2.35,22.15,837.5,832.82,626.4
2018,9,18,11,30,938.0,95.0,2.4,22.4,850.0,805.68,607.49
2018,9,18,11,45,938.5,95.0,2.4,22.65,854.0,773.04,584.44
2018,9,18,12,0,939.0,95.0,2.4,22.9,858.0,737.58,558.67
2018,9,18,12,15,937.0,95.5,2.45,23.05,854.0,698.3,529.26
2018,9,18,12,30,935.0,96.0,2.5,23.2,850.0,656.7,497.53
2018,9,18,12,45,930.5,96.5,2.55,23.35,838.0,611.55,462.43
2018,9,18,13,0,926.0,97.0,2.6,23.5,826.0,564.66,425.12
2018,9,18,13,15,921.0,96.0,2.65,23.55,806.0,514.78,384.7
2018,9,18,13,30,916.0,95.0,2.7,23.6,786.0,463.67,342.15
2018,9,18,13,45,909.0,94.0,2.75,23.6,759.0,410.84,297.19
2018,9,18,14,0,902.0,93.0,2.8,23.6,732.0,357.41,250.75
2018,9,18,14,15,891.5,91.5,2.9,23.4,698.0,302.33,202.89
2018,9,18,14,30,881.0,90.0,3.0,23.2,664.0,247.49,155.79
2018,9,18,14,45,867.0,87.5,3.05,23.0,623.5,191.88,111.0
2018,9,18,15,0,853.0,85.0,3.1,22.8,583.0,137.35,73.72
2018,9,18,15,15,834.0,82.5,3.1,22.8,537.5,75.04,43.48
2018,9,18,15,30,815.0,80.0,3.1,22.8,492.0,57.54,43.76
2018,9,18,15,45,789.5,76.5,3.2,22.0,443.0,56.3,43.0
2018,9,18,16,0,764.0,73.0,3.3,21.2,394.0,55.02,42.19
2018,9,18,16,15,726.0,69.5,3.3,20.55,342.5,53.64,41.22
2018,9,18,16,30,688.0,66.0,3.3,19.9,291.0,52.28,40.22
2018,9,18,16,45,631.5,60.5,3.3,19.2,239.0,44.87,33.84
2018,9,18,17,0,575.0,55.0,3.3,18.5,187.0,41.99,31.25
2018,9,18,17,15,483.5,47.5,3.2,17.75,138.5,37.27,26.86
2018,9,18,17,30,392.0,40.0,3.1,17.0,90.0,32.54,22.09
2018,9,18,17,45,247.5,27.0,3.0,16.25,53.5,22.42,9.46
2018,9,18,18,0,103.0,14.0,2.9,15.5,17.0,12.73,0.0
2018,9,18,18,15,51.5,7.0,2.75,15.1,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
