Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,46.5,6.0,1.05,14.45,7.5,0.0,0.0
2018,10,19,6,30,93.0,12.0,1.0,14.9,15.0,64.79,0.0
2018,10,19,6,45,110.5,26.5,0.95,15.35,36.0,120.42,70.24
2018,10,19,7,0,128.0,41.0,0.9,15.8,57.0,154.08,121.14
2018,10,19,7,15,283.5,52.5,0.9,16.5,108.5,287.3,233.7
2018,10,19,7,30,439.0,64.0,0.9,17.2,160.0,418.11,339.57
2018,10,19,7,45,560.5,64.5,0.95,17.9,217.5,514.41,414.78
2018,10,19,8,0,682.0,65.0,1.0,18.6,275.0,612.33,486.64
2018,10,19,8,15,717.5,69.5,1.0,19.4,321.5,648.07,509.75
2018,10,19,8,30,753.0,74.0,1.0,20.2,368.0,686.79,534.6
2018,10,19,8,45,778.0,77.0,1.0,21.0,411.0,713.3,550.0
2018,10,19,9,0,803.0,80.0,1.0,21.8,454.0,737.04,563.19
2018,10,19,9,15,821.5,83.0,1.1,22.7,492.5,752.71,571.61
2018,10,19,9,30,840.0,86.0,1.2,23.6,531.0,765.13,577.82
2018,10,19,9,45,854.0,87.5,1.25,24.5,563.5,768.93,577.63
2018,10,19,10,0,868.0,89.0,1.3,25.4,596.0,769.26,575.28
2018,10,19,10,15,877.0,90.0,1.3,25.95,621.0,756.62,564.58
2018,10,19,10,30,886.0,91.0,1.3,26.5,646.0,746.22,555.69
2018,10,19,10,45,891.5,92.5,1.3,27.1,664.0,730.45,543.2
2018,10,19,11,0,897.0,94.0,1.3,27.7,682.0,711.38,527.72
2018,10,19,11,15,900.5,94.0,1.25,28.05,692.0,686.26,507.86
2018,10,19,11,30,904.0,94.0,1.2,28.4,702.0,658.13,485.76
2018,10,19,11,45,904.5,94.0,1.2,28.8,704.0,625.32,460.45
2018,10,19,12,0,905.0,94.0,1.2,29.2,706.0,589.9,432.86
2018,10,19,12,15,901.0,95.0,1.15,29.35,699.5,550.63,402.06
2018,10,19,12,30,897.0,96.0,1.1,29.5,693.0,509.37,369.15
2018,10,19,12,45,890.0,96.5,1.05,29.7,678.5,464.61,332.92
2018,10,19,13,0,883.0,97.0,1.0,29.9,664.0,418.52,294.89
2018,10,19,13,15,876.0,95.0,1.0,29.85,642.0,369.29,254.23
2018,10,19,13,30,869.0,93.0,1.0,29.8,620.0,314.45,208.76
2018,10,19,13,45,857.5,91.5,1.0,29.75,591.0,262.51,165.42
2018,10,19,14,0,846.0,90.0,1.0,29.7,562.0,210.71,123.47
2018,10,19,14,15,831.0,87.0,1.0,29.5,526.5,157.72,84.58
2018,10,19,14,30,816.0,84.0,1.0,29.3,491.0,105.76,54.59
2018,10,19,14,45,794.5,81.5,1.05,29.1,450.5,60.07,44.76
2018,10,19,15,0,773.0,79.0,1.1,28.9,410.0,59.44,44.46
2018,10,19,15,15,742.0,75.0,1.1,28.9,364.5,57.59,43.02
2018,10,19,15,30,711.0,71.0,1.1,28.9,319.0,50.83,37.42
2018,10,19,15,45,667.0,65.5,1.05,27.85,271.5,47.95,35.2
2018,10,19,16,0,623.0,60.0,1.0,26.8,224.0,45.02,32.83
2018,10,19,16,15,555.5,53.5,1.05,25.5,177.0,41.13,29.52
2018,10,19,16,30,488.0,47.0,1.1,24.2,130.0,37.23,25.98
2018,10,19,16,45,361.5,37.0,1.1,22.9,87.0,29.98,19.23
2018,10,19,17,0,235.0,27.0,1.1,21.6,44.0,22.59,8.14
2018,10,19,17,15,126.0,15.0,1.15,20.95,23.0,13.64,0.0
2018,10,19,17,30,17.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.2,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.15,14.3,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,14.8,16.0,79.82,0.0
2018,10,20,6,45,129.5,17.5,1.05,15.3,27.5,125.31,67.28
2018,10,20,7,0,141.0,22.0,1.0,15.8,39.0,141.78,111.35
2018,10,20,7,15,265.5,38.0,1.15,16.55,88.5,259.14,211.47
2018,10,20,7,30,390.0,54.0,1.3,17.3,138.0,370.8,303.72
2018,10,20,7,45,539.5,59.0,1.4,18.1,205.5,490.18,398.77
2018,10,20,8,0,689.0,64.0,1.5,18.9,273.0,613.54,491.01
2018,10,20,8,15,726.0,67.5,1.4,19.7,319.5,649.19,513.58
2018,10,20,8,30,763.0,71.0,1.3,20.5,366.0,687.75,537.78
2018,10,20,8,45,789.0,74.0,1.2,21.3,409.5,714.96,552.86
2018,10,20,9,0,815.0,77.0,1.1,22.1,453.0,739.4,565.5
2018,10,20,9,15,833.0,79.0,1.1,23.05,491.0,753.42,571.46
2018,10,20,9,30,851.0,81.0,1.1,24.0,529.0,764.18,575.27
2018,10,20,9,45,864.0,82.5,1.1,24.95,561.0,761.23,569.85
2018,10,20,10,0,877.0,84.0,1.1,25.9,593.0,761.16,566.68
2018,10,20,10,15,886.5,85.5,1.0,26.55,618.5,755.0,558.99
2018,10,20,10,30,896.0,87.0,0.9,27.2,644.0,745.38,549.2
2018,10,20,10,45,902.5,87.5,0.85,27.8,662.0,729.11,535.94
2018,10,20,11,0,909.0,88.0,0.8,28.4,680.0,709.5,519.77
2018,10,20,11,15,912.0,88.5,0.85,28.65,690.0,684.34,501.42
2018,10,20,11,30,915.0,89.0,0.9,28.9,700.0,656.14,480.67
2018,10,20,11,45,916.0,88.5,1.0,29.1,702.0,622.88,456.56
2018,10,20,12,0,917.0,88.0,1.1,29.3,704.0,586.96,429.86
2018,10,20,12,15,914.5,88.5,1.2,29.3,698.0,547.68,400.23
2018,10,20,12,30,912.0,89.0,1.3,29.3,692.0,506.28,368.04
2018,10,20,12,45,907.0,88.5,1.4,29.3,677.5,461.02,331.99
2018,10,20,13,0,902.0,88.0,1.5,29.3,663.0,414.26,293.65
2018,10,20,13,15,895.0,87.0,1.55,29.2,641.5,365.16,252.54
2018,10,20,13,30,888.0,86.0,1.6,29.1,620.0,315.17,210.05
2018,10,20,13,45,877.5,84.0,1.65,28.95,591.0,262.97,166.05
2018,10,20,14,0,867.0,82.0,1.7,28.8,562.0,210.72,123.48
2018,10,20,14,15,852.0,80.0,1.7,28.55,526.5,151.28,79.66
2018,10,20,14,30,837.0,78.0,1.7,28.3,491.0,99.11,50.3
2018,10,20,14,45,816.5,75.0,1.7,28.05,450.0,55.54,41.23
2018,10,20,15,0,796.0,72.0,1.7,27.8,409.0,54.35,40.42
2018,10,20,15,15,765.5,69.0,1.7,27.8,364.0,53.11,39.47
2018,10,20,15,30,735.0,66.0,1.7,27.8,319.0,51.9,38.53
2018,10,20,15,45,692.5,61.0,1.65,26.8,271.5,48.98,36.24
2018,10,20,16,0,650.0,56.0,1.6,25.8,224.0,42.09,30.46
2018,10,20,16,15,583.0,50.0,1.45,24.5,176.5,38.47,27.35
2018,10,20,16,30,516.0,44.0,1.3,23.2,129.0,34.85,24.03
2018,10,20,16,45,402.0,34.5,1.2,21.9,87.0,27.96,17.51
2018,10,20,17,0,288.0,25.0,1.1,20.6,45.0,20.92,5.51
2018,10,20,17,15,153.5,14.0,1.05,19.9,23.5,12.73,0.0
2018,10,20,17,30,19.0,3.0,1.0,19.2,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.0,18.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,6,15,34.0,4.5,0.85,12.25,5.0,0.0,0.0
2018,10,21,6,30,68.0,9.0,0.9,12.5,10.0,47.16,0.0
2018,10,21,6,45,83.0,15.0,0.9,12.75,21.0,90.5,41.95
2018,10,21,7,0,98.0,21.0,0.9,13.0,32.0,112.35,87.71
2018,10,21,7,15,49.0,31.5,0.95,13.5,37.0,70.29,54.81
2018,10,21,7,30,0.0,42.0,1.0,14.0,42.0,37.05,26.0
2018,10,21,7,45,0.0,54.0,1.05,14.45,54.0,47.69,35.24
2018,10,21,8,0,0.0,66.0,1.1,14.9,66.0,59.0,44.85
2018,10,21,8,15,2.5,90.0,1.1,15.65,91.0,84.71,66.43
2018,10,21,8,30,5.0,114.0,1.1,16.4,116.0,110.39,87.54
2018,10,21,8,45,13.5,139.0,1.1,17.1,145.0,141.52,112.9
2018,10,21,9,0,22.0,164.0,1.1,17.8,174.0,172.4,137.5
2018,10,21,9,15,80.0,189.0,1.05,18.45,230.0,252.78,202.33
2018,10,21,9,30,138.0,214.0,1.0,19.1,286.0,333.85,265.0
2018,10,21,9,45,285.0,207.5,1.0,19.75,368.0,445.29,350.52
2018,10,21,10,0,432.0,201.0,1.0,20.4,450.0,553.41,429.37
2018,10,21,10,15,562.5,175.0,0.95,21.05,513.5,610.86,469.08
2018,10,21,10,30,693.0,149.0,0.9,21.7,577.0,668.69,507.83
2018,10,21,10,45,796.0,120.5,0.9,22.3,625.5,689.77,520.71
2018,10,21,11,0,899.0,92.0,0.9,22.9,674.0,703.05,528.12
2018,10,21,11,15,902.0,93.0,0.95,23.35,684.0,678.56,508.9
2018,10,21,11,30,905.0,94.0,1.0,23.8,694.0,651.04,487.66
2018,10,21,11,45,905.0,94.0,1.05,24.2,695.5,617.91,462.17
2018,10,21,12,0,905.0,94.0,1.1,24.6,697.0,582.21,434.28
2018,10,21,12,15,900.5,94.5,1.2,25.0,690.0,542.3,402.99
2018,10,21,12,30,896.0,95.0,1.3,25.4,683.0,500.46,369.35
2018,10,21,12,45,887.5,95.5,1.4,25.8,667.5,455.24,332.26
2018,10,21,13,0,879.0,96.0,1.5,26.2,652.0,408.84,293.27
2018,10,21,13,15,871.5,94.5,1.6,26.2,630.5,356.13,249.11
2018,10,21,13,30,864.0,93.0,1.7,26.2,609.0,305.96,206.05
2018,10,21,13,45,852.5,91.5,1.85,26.2,580.0,254.44,162.19
2018,10,21,14,0,841.0,90.0,2.0,26.2,551.0,203.08,120.02
2018,10,21,14,15,825.5,87.5,2.05,25.95,516.0,150.89,81.79
2018,10,21,14,30,810.0,85.0,2.1,25.7,481.0,99.79,53.47
2018,10,21,14,45,788.5,82.0,2.2,25.4,440.5,60.79,46.18
2018,10,21,15,0,767.0,79.0,2.3,25.1,400.0,59.79,45.54
2018,10,21,15,15,735.0,75.0,2.3,25.1,355.0,57.93,44.07
2018,10,21,15,30,703.0,71.0,2.3,25.1,310.0,51.13,38.34
2018,10,21,15,45,657.5,65.5,2.35,23.9,262.5,48.25,36.08
2018,10,21,16,0,612.0,60.0,2.4,22.7,215.0,45.33,33.66
2018,10,21,16,15,540.5,53.0,2.2,21.65,168.0,41.02,29.86
2018,10,21,16,30,469.0,46.0,2.0,20.6,121.0,36.68,25.82
2018,10,21,16,45,348.5,35.5,1.75,19.6,80.5,28.97,18.38
2018,10,21,17,0,228.0,25.0,1.5,18.6,40.0,21.06,3.39
2018,10,21,17,15,117.0,13.0,1.45,17.9,20.5,11.82,0.0
2018,10,21,17,30,6.0,1.0,1.4,17.2,1.0,0.0,0.0
2018,10,21,17,45,3.0,0.5,1.35,16.5,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,6,15,33.5,4.0,1.2,12.0,4.5,0.0,0.0
2018,10,22,6,30,67.0,8.0,1.4,12.4,9.0,45.46,0.0
2018,10,22,6,45,45.0,9.0,1.55,12.85,11.0,52.3,17.69
2018,10,22,7,0,23.0,10.0,1.7,13.3,13.0,31.26,20.37
2018,10,22,7,15,11.5,15.5,1.75,13.7,17.0,21.49,12.83
2018,10,22,7,30,0.0,21.0,1.8,14.1,21.0,18.46,10.14
2018,10,22,7,45,0.0,26.5,1.85,14.45,26.5,23.32,14.39
2018,10,22,8,0,0.0,32.0,1.9,14.8,32.0,28.18,18.57
2018,10,22,8,15,0.0,54.5,1.85,15.25,54.5,48.11,35.53
2018,10,22,8,30,0.0,77.0,1.8,15.7,77.0,68.53,52.64
2018,10,22,8,45,0.0,100.0,1.8,16.2,100.0,90.71,70.96
2018,10,22,9,0,0.0,123.0,1.8,16.7,123.0,112.86,88.97
2018,10,22,9,15,2.5,138.5,1.8,17.2,140.0,129.2,102.03
2018,10,22,9,30,5.0,154.0,1.8,17.7,157.0,145.39,114.82
2018,10,22,9,45,30.5,186.5,1.8,18.2,204.0,205.25,163.22
2018,10,22,10,0,56.0,219.0,1.8,18.7,251.0,255.44,202.7
2018,10,22,10,15,219.5,224.5,1.8,19.15,358.0,398.15,315.8
2018,10,22,10,30,383.0,230.0,1.8,19.6,465.0,511.35,401.35
2018,10,22,10,45,628.0,164.5,1.85,20.0,562.5,617.12,480.41
2018,10,22,11,0,873.0,99.0,1.9,20.4,660.0,689.07,532.62
2018,10,22,11,15,893.0,93.5,1.95,20.75,675.0,669.52,515.93
2018,10,22,11,30,913.0,88.0,2.0,21.1,690.0,646.21,496.94
2018,10,22,11,45,914.0,88.0,2.05,21.45,692.0,613.52,470.59
2018,10,22,12,0,915.0,88.0,2.1,21.8,694.0,578.17,441.76
2018,10,22,12,15,913.0,88.0,2.15,21.9,688.0,538.81,409.69
2018,10,22,12,30,911.0,88.0,2.2,22.0,682.0,497.32,375.14
2018,10,22,12,45,907.0,87.5,2.3,22.15,668.0,452.62,337.29
2018,10,22,13,0,903.0,87.0,2.4,22.3,654.0,406.33,297.19
2018,10,22,13,15,895.0,86.0,2.45,22.2,632.0,356.99,254.1
2018,10,22,13,30,887.0,85.0,2.5,22.1,610.0,306.88,209.86
2018,10,22,13,45,876.0,83.5,2.6,22.0,581.0,255.18,164.79
2018,10,22,14,0,865.0,82.0,2.7,21.9,552.0,203.46,121.6
2018,10,22,14,15,848.5,79.5,2.75,21.6,516.0,143.84,77.2
2018,10,22,14,30,832.0,77.0,2.8,21.3,480.0,91.62,48.64
2018,10,22,14,45,809.0,74.5,2.85,20.95,439.0,55.43,42.47
2018,10,22,15,0,786.0,72.0,2.9,20.6,398.0,54.6,41.95
2018,10,22,15,15,754.5,68.5,2.9,20.6,352.5,52.96,40.62
2018,10,22,15,30,723.0,65.0,2.9,20.6,307.0,51.33,39.27
2018,10,22,15,45,677.0,60.0,2.9,19.55,259.5,48.37,36.86
2018,10,22,16,0,631.0,55.0,2.9,18.5,212.0,41.51,30.92
2018,10,22,16,15,559.0,49.0,2.8,17.75,165.5,37.86,27.59
2018,10,22,16,30,487.0,43.0,2.7,17.0,119.0,34.24,24.06
2018,10,22,16,45,360.5,33.5,2.6,16.25,78.5,27.32,17.11
2018,10,22,17,0,234.0,24.0,2.5,15.5,38.0,20.29,0.18
2018,10,22,17,15,117.0,12.0,2.35,15.05,19.0,10.91,0.0
2018,10,22,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.75,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.2,2.0,1.82,0.0
2018,10,23,6,45,0.0,5.0,1.25,12.65,5.0,4.38,0.0
2018,10,23,7,0,0.0,8.0,1.3,13.1,8.0,7.02,0.04
2018,10,23,7,15,11.0,13.5,1.35,13.5,15.5,19.32,10.99
2018,10,23,7,30,22.0,19.0,1.4,13.9,23.0,35.56,25.42
2018,10,23,7,45,11.0,25.5,1.45,14.3,27.5,30.63,21.02
2018,10,23,8,0,0.0,32.0,1.5,14.7,32.0,28.18,18.58
2018,10,23,8,15,25.0,64.5,1.5,15.1,74.0,79.78,63.3
2018,10,23,8,30,50.0,97.0,1.5,15.5,116.0,133.2,108.52
2018,10,23,8,45,224.5,127.5,1.55,15.9,226.5,323.38,267.0
2018,10,23,9,0,399.0,158.0,1.6,16.3,337.0,504.33,408.25
2018,10,23,9,15,454.5,161.0,1.7,16.7,381.5,545.93,437.96
2018,10,23,9,30,510.0,164.0,1.8,17.1,426.0,585.55,466.7
2018,10,23,9,45,479.0,185.0,1.85,17.45,443.0,577.22,457.76
2018,10,23,10,0,448.0,206.0,1.9,17.8,460.0,566.59,447.57
2018,10,23,10,15,435.5,219.5,2.0,18.0,475.5,559.9,441.28
2018,10,23,10,30,423.0,233.0,2.1,18.2,491.0,551.4,433.63
2018,10,23,10,45,460.5,228.0,2.2,18.35,516.0,557.61,437.94
2018,10,23,11,0,498.0,223.0,2.3,18.5,541.0,560.58,439.55
2018,10,23,11,15,574.5,199.0,2.35,18.55,571.0,566.61,443.86
2018,10,23,11,30,651.0,175.0,2.4,18.6,601.0,570.68,446.1
2018,10,23,11,45,742.5,145.5,2.5,18.6,632.5,567.73,442.96
2018,10,23,12,0,834.0,116.0,2.6,18.6,664.0,557.77,433.69
2018,10,23,12,15,804.0,124.5,2.6,18.5,649.0,514.23,397.94
2018,10,23,12,30,774.0,133.0,2.6,18.4,634.0,468.57,360.2
2018,10,23,12,45,698.5,153.5,2.65,18.35,598.5,416.83,317.64
2018,10,23,13,0,623.0,174.0,2.7,18.3,563.0,369.67,278.54
2018,10,23,13,15,598.0,175.0,2.6,18.4,538.0,327.52,242.12
2018,10,23,13,30,573.0,176.0,2.5,18.5,513.0,285.8,206.07
2018,10,23,13,45,478.0,189.5,2.45,18.6,461.0,241.55,171.44
2018,10,23,14,0,383.0,203.0,2.4,18.7,409.0,210.92,149.8
2018,10,23,14,15,534.5,155.0,2.25,18.8,422.5,160.93,105.03
2018,10,23,14,30,686.0,107.0,2.1,18.9,436.0,98.56,59.74
2018,10,23,14,45,594.5,113.0,2.0,19.0,380.5,76.43,61.02
2018,10,23,15,0,503.0,119.0,1.9,19.1,325.0,82.39,66.32
2018,10,23,15,15,598.0,93.5,1.9,19.1,311.0,66.3,52.5
2018,10,23,15,30,693.0,68.0,1.9,19.1,297.0,49.14,37.6
2018,10,23,15,45,667.0,60.5,1.75,18.8,253.5,44.71,33.78
2018,10,23,16,0,641.0,53.0,1.6,18.5,210.0,43.81,32.93
2018,10,23,16,15,574.5,47.0,1.45,17.65,164.0,36.39,26.3
2018,10,23,16,30,508.0,41.0,1.3,16.8,118.0,32.69,22.71
2018,10,23,16,45,379.5,31.5,1.2,15.9,77.0,25.68,15.59
2018,10,23,17,0,251.0,22.0,1.1,15.0,36.0,18.53,0.0
2018,10,23,17,15,125.5,11.0,1.15,14.55,18.0,10.01,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.5,0.8,12.4,5.0,0.0,0.0
2018,10,24,6,30,70.0,9.0,0.8,12.7,10.0,47.65,0.0
2018,10,24,6,45,193.0,21.0,0.75,13.0,38.5,166.74,28.73
2018,10,24,7,0,316.0,33.0,0.7,13.3,67.0,275.99,214.33
2018,10,24,7,15,386.0,44.5,0.85,13.85,107.0,342.5,277.71
2018,10,24,7,30,456.0,56.0,1.0,14.4,147.0,411.86,336.97
2018,10,24,7,45,563.0,57.0,1.1,15.0,199.5,495.87,405.23
2018,10,24,8,0,670.0,58.0,1.2,15.6,252.0,577.03,467.38
2018,10,24,8,15,720.5,60.0,1.25,16.2,300.0,624.45,501.39
2018,10,24,8,30,771.0,62.0,1.3,16.8,348.0,670.32,533.28
2018,10,24,8,45,796.0,64.0,1.3,17.45,390.0,695.04,548.37
2018,10,24,9,0,821.0,66.0,1.3,18.1,432.0,717.05,561.3
2018,10,24,9,15,836.5,69.0,1.3,18.75,469.0,723.95,563.31
2018,10,24,9,30,852.0,72.0,1.3,19.4,506.0,734.11,567.78
2018,10,24,9,45,863.0,73.5,1.35,20.0,536.5,735.82,566.93
2018,10,24,10,0,874.0,75.0,1.4,20.6,567.0,734.2,563.95
2018,10,24,10,15,881.5,76.5,1.5,21.05,591.0,726.65,557.74
2018,10,24,10,30,889.0,78.0,1.6,21.5,615.0,715.72,549.31
2018,10,24,10,45,894.0,78.5,1.65,21.95,632.0,698.64,535.96
2018,10,24,11,0,899.0,79.0,1.7,22.4,649.0,678.35,519.46
2018,10,24,11,15,901.0,79.5,1.8,22.65,658.0,653.01,499.84
2018,10,24,11,30,903.0,80.0,1.9,22.9,667.0,624.73,477.7
2018,10,24,11,45,902.5,80.0,2.05,23.1,668.0,591.73,451.95
2018,10,24,12,0,902.0,80.0,2.2,23.3,669.0,556.22,423.62
2018,10,24,12,15,899.0,79.5,2.3,23.45,662.0,516.66,391.39
2018,10,24,12,30,896.0,79.0,2.4,23.6,655.0,475.12,356.77
2018,10,24,12,45,891.0,78.5,2.5,23.7,640.5,430.96,319.27
2018,10,24,13,0,886.0,78.0,2.6,23.8,626.0,385.36,279.68
2018,10,24,13,15,877.0,77.0,2.6,23.85,604.0,336.86,237.09
2018,10,24,13,30,868.0,76.0,2.6,23.9,582.0,287.73,193.66
2018,10,24,13,45,856.0,75.0,2.65,23.9,553.5,237.57,150.15
2018,10,24,14,0,844.0,74.0,2.7,23.9,525.0,187.5,108.95
2018,10,24,14,15,828.0,72.0,2.65,23.75,490.5,136.61,72.6
2018,10,24,14,30,812.0,70.0,2.6,23.6,456.0,79.33,41.57
2018,10,24,14,45,766.5,72.5,2.55,23.5,411.5,53.9,40.74
2018,10,24,15,0,721.0,75.0,2.5,23.4,367.0,56.83,43.39
2018,10,24,15,15,634.0,79.0,2.5,23.4,314.0,55.62,42.44
2018,10,24,15,30,547.0,83.0,2.5,23.4,261.0,60.22,46.45
2018,10,24,15,45,523.0,71.5,2.3,22.8,220.5,52.96,40.3
2018,10,24,16,0,499.0,60.0,2.1,22.2,180.0,45.39,33.74
2018,10,24,16,15,485.0,49.5,1.9,21.4,144.0,38.36,27.51
2018,10,24,16,30,471.0,39.0,1.7,20.6,108.0,30.98,20.79
2018,10,24,16,45,345.0,30.0,1.5,19.8,70.0,24.4,13.98
2018,10,24,17,0,219.0,21.0,1.3,19.0,32.0,17.71,0.0
2018,10,24,17,15,109.5,10.5,1.35,18.6,16.0,9.55,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,0.95,12.6,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,0.9,13.0,10.0,58.64,0.0
2018,10,25,6,45,150.5,14.0,0.85,13.35,25.5,130.54,0.0
2018,10,25,7,0,211.0,19.0,0.8,13.7,41.0,188.09,144.9
2018,10,25,7,15,222.0,28.0,0.8,14.25,62.0,211.04,171.76
2018,10,25,7,30,233.0,37.0,0.8,14.8,83.0,224.91,185.98
2018,10,25,7,45,128.0,45.0,0.8,15.4,71.5,150.31,123.96
2018,10,25,8,0,23.0,53.0,0.8,16.0,60.0,66.45,51.52
2018,10,25,8,15,11.5,74.5,0.85,16.65,78.0,75.42,58.7
2018,10,25,8,30,0.0,96.0,0.9,17.3,96.0,88.09,68.61
2018,10,25,8,45,21.0,133.0,0.9,18.0,142.5,141.22,112.61
2018,10,25,9,0,42.0,170.0,0.9,18.7,189.0,206.16,164.67
2018,10,25,9,15,120.5,191.0,1.0,19.4,251.0,298.0,237.84
2018,10,25,9,30,199.0,212.0,1.1,20.1,313.0,375.64,297.5
2018,10,25,9,45,452.5,168.5,1.2,20.8,416.0,535.69,419.97
2018,10,25,10,0,706.0,125.0,1.3,21.5,519.0,671.41,518.24
2018,10,25,10,15,798.5,101.5,1.4,22.15,566.0,695.96,533.81
2018,10,25,10,30,891.0,78.0,1.5,22.8,613.0,713.45,544.6
2018,10,25,10,45,897.0,79.0,1.55,23.5,630.5,697.52,531.17
2018,10,25,11,0,903.0,80.0,1.6,24.2,648.0,678.3,515.01
2018,10,25,11,15,906.0,80.0,1.6,24.6,657.5,652.93,494.59
2018,10,25,11,30,909.0,80.0,1.6,25.0,667.0,624.58,471.81
2018,10,25,11,45,910.0,80.5,1.6,25.4,669.5,592.73,446.12
2018,10,25,12,0,911.0,81.0,1.6,25.8,672.0,558.21,418.02
2018,10,25,12,15,907.5,81.5,1.65,26.0,665.5,518.99,386.44
2018,10,25,12,30,904.0,82.0,1.7,26.2,659.0,477.76,352.54
2018,10,25,12,45,897.0,82.5,1.75,26.4,644.5,433.32,315.38
2018,10,25,13,0,890.0,83.0,1.8,26.6,630.0,387.56,276.3
2018,10,25,13,15,882.5,81.5,1.85,26.65,608.0,338.86,234.42
2018,10,25,13,30,875.0,80.0,1.9,26.7,586.0,289.39,191.54
2018,10,25,13,45,864.0,78.5,1.95,26.75,557.5,238.66,148.34
2018,10,25,14,0,853.0,77.0,2.0,26.8,529.0,187.92,107.45
2018,10,25,14,15,837.5,75.0,2.05,26.65,494.5,129.77,66.42
2018,10,25,14,30,822.0,73.0,2.1,26.5,460.0,78.97,42.06
2018,10,25,14,45,800.5,70.5,2.1,26.4,420.0,52.81,39.32
2018,10,25,15,0,779.0,68.0,2.1,26.3,380.0,51.9,38.67
2018,10,25,15,15,747.0,64.5,2.1,26.3,335.5,50.15,37.27
2018,10,25,15,30,715.0,61.0,2.1,26.3,291.0,48.41,35.84
2018,10,25,15,45,668.0,56.5,1.95,25.35,244.5,45.77,33.71
2018,10,25,16,0,621.0,52.0,1.8,24.4,198.0,39.48,28.34
2018,10,25,16,15,546.5,45.5,1.65,23.2,152.5,35.32,24.66
2018,10,25,16,30,472.0,39.0,1.5,22.0,107.0,31.15,20.73
2018,10,25,16,45,338.0,29.5,1.35,20.75,68.5,24.09,13.37
2018,10,25,17,0,204.0,20.0,1.2,19.5,30.0,16.89,0.0
2018,10,25,17,15,102.0,10.0,1.25,18.9,15.0,9.1,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.9,14.05,5.0,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.9,14.3,10.0,59.48,0.0
2018,10,26,6,45,241.5,19.5,0.85,14.6,39.5,189.25,0.0
2018,10,26,7,0,391.0,30.0,0.8,14.9,69.0,316.82,239.51
2018,10,26,7,15,489.0,36.5,0.85,15.5,112.5,396.29,316.9
2018,10,26,7,30,587.0,43.0,0.9,16.1,156.0,474.18,382.43
2018,10,26,7,45,614.0,51.0,0.95,16.75,198.0,518.83,418.44
2018,10,26,8,0,641.0,59.0,1.0,17.4,240.0,556.94,447.38
2018,10,26,8,15,646.0,69.0,0.95,18.2,278.0,580.21,462.73
2018,10,26,8,30,651.0,79.0,0.9,19.0,316.0,600.91,475.33
2018,10,26,8,45,728.0,73.0,0.8,19.85,367.5,649.23,506.54
2018,10,26,9,0,805.0,67.0,0.7,20.7,419.0,699.72,537.57
2018,10,26,9,15,808.0,73.5,0.65,21.6,453.0,707.56,538.62
2018,10,26,9,30,811.0,80.0,0.6,22.5,487.0,712.11,537.91
2018,10,26,9,45,785.5,94.0,0.55,23.4,508.0,700.84,526.52
2018,10,26,10,0,760.0,108.0,0.5,24.3,529.0,686.2,513.19
2018,10,26,10,15,684.5,138.0,0.55,25.0,530.0,652.93,487.25
2018,10,26,10,30,609.0,168.0,0.6,25.7,531.0,614.51,458.05
2018,10,26,10,45,536.5,198.0,0.65,26.4,524.5,573.17,426.9
2018,10,26,11,0,464.0,228.0,0.7,27.1,518.0,536.79,399.0
2018,10,26,11,15,566.5,195.5,0.75,27.5,555.0,550.92,409.03
2018,10,26,11,30,669.0,163.0,0.8,27.9,592.0,561.75,415.52
2018,10,26,11,45,712.0,148.5,0.9,28.35,606.0,544.33,401.68
2018,10,26,12,0,755.0,134.0,1.0,28.8,620.0,522.23,384.08
2018,10,26,12,15,810.0,113.0,1.1,28.9,630.0,496.79,363.75
2018,10,26,12,30,865.0,92.0,1.2,29.0,640.0,466.09,338.4
2018,10,26,12,45,864.5,90.0,1.3,29.1,627.5,423.59,303.68
2018,10,26,13,0,864.0,88.0,1.4,29.2,615.0,379.36,266.66
2018,10,26,13,15,842.0,90.5,1.45,29.1,589.0,326.73,223.16
2018,10,26,13,30,820.0,93.0,1.5,29.0,563.0,278.2,182.4
2018,10,26,13,45,746.0,107.5,1.55,28.9,519.0,225.43,141.06
2018,10,26,14,0,672.0,122.0,1.6,28.8,475.0,182.7,109.98
2018,10,26,14,15,641.0,119.5,1.6,28.55,438.0,137.84,80.02
2018,10,26,14,30,610.0,117.0,1.6,28.3,401.0,95.99,60.53
2018,10,26,14,45,629.5,101.0,1.6,28.1,371.5,68.62,52.26
2018,10,26,15,0,649.0,85.0,1.6,27.9,342.0,58.85,44.25
2018,10,26,15,15,630.5,77.5,1.6,27.9,303.0,54.86,40.99
2018,10,26,15,30,612.0,70.0,1.6,27.9,264.0,50.72,37.53
2018,10,26,15,45,549.0,65.0,1.35,26.85,218.0,48.2,35.54
2018,10,26,16,0,486.0,60.0,1.1,25.8,172.0,45.73,33.46
2018,10,26,16,15,416.0,51.0,1.1,24.75,131.0,39.8,28.25
2018,10,26,16,30,346.0,42.0,1.1,23.7,90.0,33.72,22.66
2018,10,26,16,45,239.0,30.0,1.1,22.65,57.0,24.57,13.22
2018,10,26,17,0,132.0,18.0,1.1,21.6,24.0,14.27,0.0
2018,10,26,17,15,66.0,9.0,1.1,21.15,12.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.85,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.9,15.2,6.0,22.09,0.0
2018,10,27,6,45,138.5,20.5,0.95,15.5,32.5,128.5,0.0
2018,10,27,7,0,247.0,35.0,1.0,15.8,59.0,233.34,173.87
2018,10,27,7,15,377.5,42.5,1.1,16.3,102.5,330.16,264.79
2018,10,27,7,30,508.0,50.0,1.2,16.8,146.0,434.08,351.41
2018,10,27,7,45,510.5,61.5,1.35,17.3,181.0,458.85,373.02
2018,10,27,8,0,513.0,73.0,1.5,17.8,216.0,481.73,391.87
2018,10,27,8,15,514.5,87.5,1.5,18.5,252.0,505.21,408.8
2018,10,27,8,30,516.0,102.0,1.5,19.2,288.0,526.29,422.93
2018,10,27,8,45,610.5,95.5,1.5,19.85,341.5,590.35,470.08
2018,10,27,9,0,705.0,89.0,1.5,20.5,395.0,652.09,512.86
2018,10,27,9,15,723.0,94.0,1.5,21.1,431.0,668.42,521.73
2018,10,27,9,30,741.0,99.0,1.5,21.7,467.0,681.81,528.81
2018,10,27,9,45,792.5,91.5,1.55,22.3,507.5,699.92,539.64
2018,10,27,10,0,844.0,84.0,1.6,22.9,548.0,717.19,549.8
2018,10,27,10,15,854.5,84.5,1.65,23.35,572.5,705.58,540.06
2018,10,27,10,30,865.0,85.0,1.7,23.8,597.0,695.82,531.9
2018,10,27,10,45,872.5,85.5,1.8,24.3,614.5,680.7,519.4
2018,10,27,11,0,880.0,86.0,1.9,24.8,632.0,662.35,504.42
2018,10,27,11,15,885.5,86.0,1.9,25.1,642.5,639.02,485.47
2018,10,27,11,30,891.0,86.0,1.9,25.4,653.0,612.65,464.06
2018,10,27,11,45,891.5,86.5,1.95,25.7,655.0,581.02,438.71
2018,10,27,12,0,892.0,87.0,2.0,26.0,657.0,546.83,410.95
2018,10,27,12,15,889.5,87.0,2.05,26.15,651.0,508.32,379.6
2018,10,27,12,30,887.0,87.0,2.1,26.3,645.0,467.8,345.93
2018,10,27,12,45,876.5,88.0,2.15,26.45,629.0,423.19,308.43
2018,10,27,13,0,866.0,89.0,2.2,26.6,613.0,377.59,269.36
2018,10,27,13,15,860.0,87.0,2.25,26.55,592.0,330.09,228.29
2018,10,27,13,30,854.0,85.0,2.3,26.5,571.0,276.79,182.48
2018,10,27,13,45,826.5,86.0,2.35,26.4,537.0,225.42,139.6
2018,10,27,14,0,799.0,87.0,2.4,26.3,503.0,175.83,100.73
2018,10,27,14,15,779.5,83.0,2.4,26.05,466.5,125.07,66.27
2018,10,27,14,30,760.0,79.0,2.4,25.8,430.0,75.9,43.92
2018,10,27,14,45,719.5,80.5,2.45,25.5,389.0,60.24,45.8
2018,10,27,15,0,679.0,82.0,2.5,25.2,348.0,57.05,43.27
2018,10,27,15,15,683.5,73.0,2.5,25.2,313.5,51.99,39.04
2018,10,27,15,30,688.0,64.0,2.5,25.2,279.0,51.11,38.32
2018,10,27,15,45,624.5,60.5,2.45,24.2,231.5,45.11,33.3
2018,10,27,16,0,561.0,57.0,2.4,23.2,184.0,43.68,32.06
2018,10,27,16,15,483.0,48.5,2.2,22.3,139.5,38.01,26.99
2018,10,27,16,30,405.0,40.0,2.0,21.4,95.0,32.23,21.55
2018,10,27,16,45,280.5,29.5,1.8,20.5,60.0,24.35,12.71
2018,10,27,17,0,156.0,19.0,1.6,19.6,25.0,17.28,0.0
2018,10,27,17,15,78.0,9.5,1.55,19.05,12.5,8.64,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,1.4,13.85,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,1.5,14.3,3.0,8.79,0.0
2018,10,28,6,45,21.0,17.5,1.65,14.8,19.0,38.17,0.0
2018,10,28,7,0,31.0,32.0,1.8,15.3,35.0,59.21,39.83
2018,10,28,7,15,77.5,50.0,1.95,15.85,63.0,120.51,95.05
2018,10,28,7,30,124.0,68.0,2.1,16.4,91.0,172.38,140.41
2018,10,28,7,45,192.5,83.0,2.25,16.9,130.5,248.62,205.16
2018,10,28,8,0,261.0,98.0,2.4,17.4,170.0,314.68,260.23
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,386.29,317.8
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,444.1,363.02
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,488.71,396.69
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,532.06,428.61
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,593.43,474.2
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,646.37,512.42
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,653.73,515.62
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,658.06,516.84
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,557.56,437.4
2018,10,28,10,30,284.0,250.0,2.8,22.0,417.0,454.48,355.56
2018,10,28,10,45,559.0,174.5,2.85,22.35,515.0,560.06,438.02
2018,10,28,11,0,834.0,99.0,2.9,22.7,613.0,645.72,501.64
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,628.49,486.8
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,609.98,471.17
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,577.12,444.27
2018,10,28,12,0,900.0,81.0,3.1,23.3,652.0,541.77,414.99
2018,10,28,12,15,895.0,82.0,3.15,23.3,645.0,502.87,382.58
2018,10,28,12,30,890.0,83.0,3.2,23.3,638.0,462.1,347.93
2018,10,28,12,45,881.0,83.0,3.25,23.3,622.5,417.23,309.35
2018,10,28,13,0,872.0,83.0,3.3,23.3,607.0,371.29,269.09
2018,10,28,13,15,862.5,82.5,3.35,23.2,585.0,323.92,227.2
2018,10,28,13,30,853.0,82.0,3.4,23.1,563.0,275.96,184.7
2018,10,28,13,45,839.5,80.5,3.4,23.0,534.0,220.45,137.27
2018,10,28,14,0,826.0,79.0,3.4,22.9,505.0,170.31,96.87
2018,10,28,14,15,807.0,77.5,3.4,22.65,470.5,120.32,63.08
2018,10,28,14,30,788.0,76.0,3.4,22.4,436.0,71.76,42.37
2018,10,28,14,45,762.0,73.5,3.4,22.2,396.0,55.26,42.2
2018,10,28,15,0,736.0,71.0,3.4,22.0,356.0,54.42,41.61
2018,10,28,15,15,681.0,70.0,3.4,22.0,309.0,49.89,37.77
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,50.37,38.22
2018,10,28,15,45,437.0,73.5,3.3,21.15,197.5,55.14,42.44
2018,10,28,16,0,248.0,78.0,3.2,20.3,133.0,60.21,46.76
2018,10,28,16,15,150.5,62.5,3.1,19.8,93.5,48.7,36.43
2018,10,28,16,30,53.0,47.0,3.0,19.3,54.0,38.11,26.63
2018,10,28,16,45,33.0,30.0,2.85,18.8,33.5,24.77,12.51
2018,10,28,17,0,13.0,13.0,2.7,18.3,13.0,11.82,0.0
2018,10,28,17,15,6.5,6.5,2.65,17.95,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
