Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,7,15,40.0,4.5,0.65,11.55,5.5,0.0,0.0
2018,12,19,7,30,80.0,9.0,0.6,11.8,11.0,49.4,0.0
2018,12,19,7,45,60.5,9.5,0.6,12.05,13.0,57.16,28.55
2018,12,19,8,0,41.0,10.0,0.6,12.3,15.0,46.03,32.61
2018,12,19,8,15,87.5,19.5,0.7,12.7,35.0,87.99,69.72
2018,12,19,8,30,134.0,29.0,0.8,13.1,55.0,128.69,105.35
2018,12,19,8,45,67.0,33.5,0.85,13.5,46.5,83.12,66.54
2018,12,19,9,0,0.0,38.0,0.9,13.9,38.0,33.49,23.16
2018,12,19,9,15,0.0,42.5,1.05,14.3,42.5,37.47,26.6
2018,12,19,9,30,0.0,47.0,1.2,14.7,47.0,41.46,29.95
2018,12,19,9,45,1.0,65.5,1.3,15.1,66.0,58.49,44.36
2018,12,19,10,0,2.0,84.0,1.4,15.5,85.0,76.17,59.13
2018,12,19,10,15,2.5,95.0,1.55,15.8,96.0,86.58,67.69
2018,12,19,10,30,3.0,106.0,1.7,16.1,107.0,96.87,76.1
2018,12,19,10,45,5.5,129.5,1.8,16.4,132.0,119.97,95.06
2018,12,19,11,0,8.0,153.0,1.9,16.7,157.0,142.69,113.49
2018,12,19,11,15,6.5,144.0,1.95,16.9,147.0,132.52,104.9
2018,12,19,11,30,5.0,135.0,2.0,17.1,137.0,122.81,96.79
2018,12,19,11,45,6.0,138.0,2.05,17.3,140.5,125.36,98.77
2018,12,19,12,0,7.0,141.0,2.1,17.5,144.0,127.79,100.63
2018,12,19,12,15,16.5,144.5,2.1,17.6,152.5,133.78,105.34
2018,12,19,12,30,26.0,148.0,2.1,17.7,161.0,139.66,109.84
2018,12,19,12,45,67.0,164.5,2.05,17.75,196.5,163.72,128.25
2018,12,19,13,0,108.0,181.0,2.0,17.8,232.0,182.99,142.08
2018,12,19,13,15,77.0,164.0,1.9,17.8,199.5,155.93,120.68
2018,12,19,13,30,46.0,147.0,1.8,17.8,167.0,131.77,102.07
2018,12,19,13,45,57.5,145.5,1.7,17.75,169.5,127.86,98.49
2018,12,19,14,0,69.0,144.0,1.6,17.7,172.0,122.4,94.06
2018,12,19,14,15,93.0,142.5,1.45,17.5,177.0,111.4,86.06
2018,12,19,14,30,117.0,141.0,1.3,17.3,182.0,105.77,87.22
2018,12,19,14,45,185.0,122.0,1.15,17.15,179.0,89.69,73.36
2018,12,19,15,0,253.0,103.0,1.0,17.0,176.0,77.5,62.78
2018,12,19,15,15,216.0,89.5,1.0,17.0,145.5,68.12,54.49
2018,12,19,15,30,179.0,76.0,1.0,17.0,115.0,58.52,45.87
2018,12,19,15,45,97.5,59.0,0.8,16.05,79.5,47.89,36.37
2018,12,19,16,0,16.0,42.0,0.6,15.1,44.0,35.72,25.34
2018,12,19,16,15,34.5,28.5,0.65,14.75,31.0,24.02,13.99
2018,12,19,16,30,53.0,15.0,0.7,14.4,18.0,12.46,0.0
2018,12,19,16,45,26.5,7.5,0.7,14.05,9.0,6.82,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,7,15,1.0,3.0,1.15,10.45,3.0,0.0,0.0
2018,12,20,7,30,2.0,6.0,1.2,10.6,6.0,6.49,0.0
2018,12,20,7,45,1.0,18.0,1.25,10.75,18.0,16.4,3.65
2018,12,20,8,0,0.0,30.0,1.3,10.9,30.0,27.51,16.93
2018,12,20,8,15,0.0,46.5,1.3,11.2,46.5,45.0,32.5
2018,12,20,8,30,0.0,63.0,1.3,11.5,63.0,61.67,47.15
2018,12,20,8,45,13.0,80.5,1.3,11.85,84.0,86.79,69.08
2018,12,20,9,0,26.0,98.0,1.3,12.2,105.0,119.58,97.22
2018,12,20,9,15,42.0,112.5,1.25,12.55,125.5,142.83,116.94
2018,12,20,9,30,58.0,127.0,1.2,12.9,146.0,165.81,136.09
2018,12,20,9,45,44.0,130.5,1.15,13.25,145.5,157.47,128.48
2018,12,20,10,0,30.0,134.0,1.1,13.6,145.0,149.8,121.5
2018,12,20,10,15,16.5,128.0,1.1,13.9,134.0,126.91,101.98
2018,12,20,10,30,3.0,122.0,1.1,14.2,123.0,112.19,89.31
2018,12,20,10,45,16.5,144.5,1.1,14.5,152.0,140.43,112.68
2018,12,20,11,0,30.0,167.0,1.1,14.8,181.0,173.34,139.37
2018,12,20,11,15,48.5,176.0,1.1,14.95,199.0,188.82,151.64
2018,12,20,11,30,67.0,185.0,1.1,15.1,217.0,202.97,162.68
2018,12,20,11,45,65.5,194.5,1.1,15.2,226.0,206.95,165.39
2018,12,20,12,0,64.0,204.0,1.1,15.3,235.0,210.44,167.73
2018,12,20,12,15,80.5,203.0,1.0,15.35,242.0,211.19,167.63
2018,12,20,12,30,97.0,202.0,0.9,15.4,249.0,210.54,166.21
2018,12,20,12,45,203.5,196.0,0.85,15.4,292.0,232.85,180.79
2018,12,20,13,0,310.0,190.0,0.8,15.4,335.0,244.25,185.08
2018,12,20,13,15,269.0,187.5,0.7,15.35,310.0,214.96,161.3
2018,12,20,13,30,228.0,185.0,0.6,15.3,285.0,188.74,140.9
2018,12,20,13,45,246.0,172.0,0.55,15.25,275.0,166.06,121.74
2018,12,20,14,0,264.0,159.0,0.5,15.2,265.0,141.69,102.85
2018,12,20,14,15,232.5,148.5,0.45,15.05,236.5,115.6,87.26
2018,12,20,14,30,201.0,138.0,0.4,14.9,208.0,100.02,82.8
2018,12,20,14,45,142.5,126.5,0.35,14.7,173.5,96.2,79.63
2018,12,20,15,0,84.0,115.0,0.3,14.5,139.0,87.75,72.29
2018,12,20,15,15,61.0,98.5,0.3,14.5,114.5,78.59,64.18
2018,12,20,15,30,38.0,82.0,0.3,14.5,90.0,66.18,53.06
2018,12,20,15,45,26.0,65.5,0.35,14.15,70.5,53.57,41.66
2018,12,20,16,0,14.0,49.0,0.4,13.8,51.0,40.71,29.84
2018,12,20,16,15,11.0,33.5,0.4,13.7,34.5,28.34,17.71
2018,12,20,16,30,8.0,18.0,0.4,13.6,18.0,15.73,0.0
2018,12,20,16,45,4.0,9.0,0.4,13.45,9.0,8.19,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,21,7,15,74.5,7.0,0.7,12.65,9.0,0.0,0.0
2018,12,21,7,30,149.0,14.0,0.7,12.8,18.0,89.25,0.0
2018,12,21,7,45,296.0,23.0,0.65,13.0,49.5,213.03,107.07
2018,12,21,8,0,443.0,32.0,0.6,13.2,81.0,316.8,245.31
2018,12,21,8,15,522.5,38.0,0.75,13.5,119.5,374.27,299.75
2018,12,21,8,30,602.0,44.0,0.9,13.8,158.0,427.77,346.26
2018,12,21,8,45,486.5,58.5,1.0,14.05,164.5,385.42,314.91
2018,12,21,9,0,371.0,73.0,1.1,14.3,171.0,328.57,270.56
2018,12,21,9,15,487.5,76.5,1.15,14.55,224.5,407.18,334.28
2018,12,21,9,30,604.0,80.0,1.2,14.8,278.0,479.08,390.01
2018,12,21,9,45,499.5,99.0,1.25,15.0,273.5,426.88,347.55
2018,12,21,10,0,395.0,118.0,1.3,15.2,269.0,379.32,308.89
2018,12,21,10,15,245.5,144.5,1.35,15.45,240.5,302.42,245.95
2018,12,21,10,30,96.0,171.0,1.4,15.7,212.0,221.33,178.81
2018,12,21,10,45,54.5,157.5,1.5,15.95,181.0,180.14,144.82
2018,12,21,11,0,13.0,144.0,1.6,16.2,150.0,136.92,108.84
2018,12,21,11,15,65.0,165.0,1.65,16.4,196.0,186.69,149.69
2018,12,21,11,30,117.0,186.0,1.7,16.6,242.0,233.65,187.0
2018,12,21,11,45,405.0,149.5,1.75,16.85,347.0,334.04,264.94
2018,12,21,12,0,693.0,113.0,1.8,17.1,452.0,408.03,317.49
2018,12,21,12,15,409.0,157.0,1.85,17.15,357.0,306.83,238.5
2018,12,21,12,30,125.0,201.0,1.9,17.2,262.0,221.39,173.83
2018,12,21,12,45,81.5,187.5,1.95,17.25,227.0,187.54,147.2
2018,12,21,13,0,38.0,174.0,2.0,17.3,192.0,159.19,125.2
2018,12,21,13,15,87.0,179.0,2.0,17.2,218.0,170.14,132.24
2018,12,21,13,30,136.0,184.0,2.0,17.1,244.0,173.88,132.93
2018,12,21,13,45,221.5,166.0,2.0,17.05,257.5,159.01,117.04
2018,12,21,14,0,307.0,148.0,2.0,17.0,271.0,138.25,98.15
2018,12,21,14,15,308.5,138.5,1.95,16.8,254.5,112.13,82.44
2018,12,21,14,30,310.0,129.0,1.9,16.6,238.0,94.88,78.05
2018,12,21,14,45,290.5,114.5,1.8,16.35,208.0,85.35,69.87
2018,12,21,15,0,271.0,100.0,1.7,16.1,178.0,75.57,61.36
2018,12,21,15,15,304.0,86.0,1.7,16.1,162.0,63.14,50.34
2018,12,21,15,30,337.0,72.0,1.7,16.1,146.0,53.85,41.97
2018,12,21,15,45,237.0,58.5,1.35,14.7,105.0,44.16,33.33
2018,12,21,16,0,137.0,45.0,1.0,13.3,64.0,35.82,25.66
2018,12,21,16,15,97.5,31.0,1.1,12.9,42.0,25.07,15.14
2018,12,21,16,30,58.0,17.0,1.2,12.5,20.0,14.04,0.0
2018,12,21,16,45,36.5,10.0,1.25,12.05,11.0,9.1,0.0
2018,12,21,17,0,15.0,3.0,1.3,11.6,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,7,15,64.5,7.0,0.8,9.05,8.5,0.0,0.0
2018,12,22,7,30,129.0,14.0,0.8,9.3,17.0,78.9,0.0
2018,12,22,7,45,247.5,24.0,0.8,9.6,45.5,187.13,89.62
2018,12,22,8,0,366.0,34.0,0.8,9.9,74.0,276.03,216.81
2018,12,22,8,15,500.0,38.5,0.85,10.35,118.5,361.92,294.02
2018,12,22,8,30,634.0,43.0,0.9,10.8,163.0,445.21,363.78
2018,12,22,8,45,633.5,51.0,1.0,11.3,194.0,459.19,376.82
2018,12,22,9,0,633.0,59.0,1.1,11.8,225.0,474.96,390.22
2018,12,22,9,15,669.0,64.5,1.1,12.2,262.5,502.96,411.87
2018,12,22,9,30,705.0,70.0,1.1,12.6,300.0,528.64,430.66
2018,12,22,9,45,768.5,65.5,1.1,13.0,339.5,554.18,449.05
2018,12,22,10,0,832.0,61.0,1.1,13.4,379.0,579.16,466.26
2018,12,22,10,15,846.0,63.0,1.0,13.65,405.5,578.84,463.15
2018,12,22,10,30,860.0,65.0,0.9,13.9,432.0,572.08,455.26
2018,12,22,10,45,868.0,67.0,0.85,14.2,451.5,562.33,445.21
2018,12,22,11,0,876.0,69.0,0.8,14.5,471.0,549.45,432.6
2018,12,22,11,15,870.0,72.0,0.8,14.65,480.5,527.31,413.53
2018,12,22,11,30,864.0,75.0,0.8,14.8,490.0,503.81,393.14
2018,12,22,11,45,749.0,101.0,0.8,14.9,463.5,448.77,349.13
2018,12,22,12,0,634.0,127.0,0.8,15.0,437.0,397.12,307.88
2018,12,22,12,15,545.0,148.0,0.85,15.2,413.5,352.39,271.85
2018,12,22,12,30,456.0,169.0,0.9,15.4,390.0,314.83,241.46
2018,12,22,12,45,449.0,165.5,1.0,15.6,380.0,286.92,217.32
2018,12,22,13,0,442.0,162.0,1.1,15.8,370.0,258.69,192.59
2018,12,22,13,15,388.5,165.0,1.1,15.85,343.0,224.9,165.1
2018,12,22,13,30,335.0,168.0,1.1,15.9,316.0,196.46,142.84
2018,12,22,13,45,368.5,153.0,1.1,15.95,308.0,167.28,117.41
2018,12,22,14,0,402.0,138.0,1.1,16.0,300.0,136.35,92.91
2018,12,22,14,15,247.5,128.5,1.05,15.85,226.0,103.86,76.73
2018,12,22,14,30,93.0,119.0,1.0,15.7,152.0,91.89,75.64
2018,12,22,14,45,83.0,115.5,1.0,15.55,142.5,88.99,73.23
2018,12,22,15,0,73.0,112.0,1.0,15.4,133.0,88.93,73.21
2018,12,22,15,15,65.0,97.0,1.0,15.4,114.0,77.76,63.31
2018,12,22,15,30,57.0,82.0,1.0,15.4,95.0,66.37,53.08
2018,12,22,15,45,45.5,65.5,1.0,14.1,74.5,53.74,41.84
2018,12,22,16,0,34.0,49.0,1.0,12.8,54.0,40.86,30.13
2018,12,22,16,15,31.5,34.5,1.05,12.45,38.0,29.18,18.69
2018,12,22,16,30,29.0,20.0,1.1,12.1,22.0,16.93,0.0
2018,12,22,16,45,23.5,11.5,1.1,11.75,12.0,10.46,0.0
2018,12,22,17,0,18.0,3.0,1.1,11.4,2.0,0.0,0.0
2018,12,22,17,15,9.0,1.5,1.1,11.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,7,15,14.5,4.5,0.75,9.65,5.0,0.0,0.0
2018,12,23,7,30,29.0,9.0,0.7,10.0,10.0,23.04,0.0
2018,12,23,7,45,43.5,24.0,0.65,10.35,27.5,58.85,22.76
2018,12,23,8,0,58.0,39.0,0.6,10.7,45.0,88.91,67.06
2018,12,23,8,15,81.5,54.5,0.6,11.1,67.5,119.38,95.54
2018,12,23,8,30,105.0,70.0,0.6,11.5,90.0,149.74,122.39
2018,12,23,8,45,178.0,82.5,0.55,11.95,125.5,215.85,178.49
2018,12,23,9,0,251.0,95.0,0.5,12.4,161.0,272.15,224.95
2018,12,23,9,15,328.0,101.0,0.6,12.8,200.0,334.62,275.47
2018,12,23,9,30,405.0,107.0,0.7,13.2,239.0,384.62,314.97
2018,12,23,9,45,276.5,130.0,0.75,13.65,224.0,317.09,259.25
2018,12,23,10,0,148.0,153.0,0.8,14.1,209.0,251.08,204.55
2018,12,23,10,15,273.0,153.0,1.0,14.55,265.5,328.4,267.57
2018,12,23,10,30,398.0,153.0,1.2,15.0,322.0,401.96,324.89
2018,12,23,10,45,472.5,144.5,1.35,15.45,354.5,423.92,340.75
2018,12,23,11,0,547.0,136.0,1.5,15.9,387.0,441.78,353.25
2018,12,23,11,15,676.0,107.5,1.55,16.05,426.5,467.47,371.38
2018,12,23,11,30,805.0,79.0,1.6,16.2,466.0,480.25,378.58
2018,12,23,11,45,836.5,72.0,1.65,16.4,478.0,461.42,360.89
2018,12,23,12,0,868.0,65.0,1.7,16.6,490.0,438.89,339.82
2018,12,23,12,15,774.0,88.0,1.75,16.7,466.0,391.75,300.53
2018,12,23,12,30,680.0,111.0,1.8,16.8,442.0,346.12,262.63
2018,12,23,12,45,574.0,132.5,1.8,16.9,408.0,301.22,225.87
2018,12,23,13,0,468.0,154.0,1.8,17.0,374.0,260.01,192.88
2018,12,23,13,15,559.5,129.5,1.8,16.95,383.5,238.01,169.36
2018,12,23,13,30,651.0,105.0,1.8,16.9,393.0,204.62,136.13
2018,12,23,13,45,714.0,86.0,1.8,16.85,386.5,163.32,98.89
2018,12,23,14,0,777.0,67.0,1.8,16.8,380.0,119.68,64.18
2018,12,23,14,15,696.5,73.5,1.75,16.6,338.5,76.04,43.24
2018,12,23,14,30,616.0,80.0,1.7,16.4,297.0,56.93,44.88
2018,12,23,14,45,543.0,82.0,1.6,16.2,259.0,59.55,47.29
2018,12,23,15,0,470.0,84.0,1.5,16.0,221.0,61.47,49.01
2018,12,23,15,15,410.5,77.5,1.5,16.0,185.0,57.29,45.24
2018,12,23,15,30,351.0,71.0,1.5,16.0,149.0,53.09,41.35
2018,12,23,15,45,339.5,57.5,1.2,14.65,120.5,43.68,32.95
2018,12,23,16,0,328.0,44.0,0.9,13.3,92.0,35.22,25.19
2018,12,23,16,15,301.5,33.0,0.95,12.95,65.5,26.93,16.87
2018,12,23,16,30,275.0,22.0,1.0,12.6,39.0,18.28,1.24
2018,12,23,16,45,149.5,12.5,1.05,12.2,20.5,11.37,0.0
2018,12,23,17,0,24.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,7,15,33.5,4.5,1.25,10.7,5.5,0.0,0.0
2018,12,24,7,30,67.0,9.0,1.3,11.2,11.0,42.48,0.0
2018,12,24,7,45,68.0,12.5,1.35,11.75,17.0,67.45,24.68
2018,12,24,8,0,69.0,16.0,1.4,12.3,23.0,75.34,55.89
2018,12,24,8,15,62.5,24.0,1.5,12.65,32.5,70.84,54.8
2018,12,24,8,30,56.0,32.0,1.6,13.0,42.0,68.45,53.58
2018,12,24,8,45,29.5,38.5,1.75,13.35,44.0,52.84,40.22
2018,12,24,9,0,3.0,45.0,1.9,13.7,46.0,41.5,30.1
2018,12,24,9,15,55.5,80.5,1.95,14.05,98.5,112.92,91.86
2018,12,24,9,30,108.0,116.0,2.0,14.4,151.0,193.14,159.33
2018,12,24,9,45,54.0,112.0,2.05,14.75,129.5,142.93,116.21
2018,12,24,10,0,0.0,108.0,2.1,15.1,108.0,98.54,77.91
2018,12,24,10,15,131.5,134.5,2.2,15.35,190.5,216.1,177.19
2018,12,24,10,30,263.0,161.0,2.3,15.6,273.0,324.03,264.62
2018,12,24,10,45,208.5,162.5,2.45,15.85,254.0,287.05,233.24
2018,12,24,11,0,154.0,164.0,2.6,16.1,235.0,244.21,197.7
2018,12,24,11,15,97.0,166.5,2.65,16.2,211.5,211.14,170.03
2018,12,24,11,30,40.0,169.0,2.7,16.3,188.0,175.19,140.15
2018,12,24,11,45,84.0,186.0,2.8,16.4,227.0,208.16,166.72
2018,12,24,12,0,128.0,203.0,2.9,16.5,266.0,241.16,192.51
2018,12,24,12,15,65.0,163.0,2.95,16.4,195.0,170.79,135.56
2018,12,24,12,30,2.0,123.0,3.0,16.3,124.0,109.07,85.7
2018,12,24,12,45,14.0,138.0,3.05,16.15,144.5,125.25,98.97
2018,12,24,13,0,26.0,153.0,3.1,16.0,165.0,139.28,110.19
2018,12,24,13,15,74.0,162.5,3.0,15.8,195.5,155.01,121.34
2018,12,24,13,30,122.0,172.0,2.9,15.6,226.0,163.58,126.15
2018,12,24,13,45,92.5,163.0,2.85,15.35,202.5,146.24,113.16
2018,12,24,14,0,63.0,154.0,2.8,15.1,179.0,129.81,101.4
2018,12,24,14,15,60.0,108.5,2.75,15.0,131.0,92.31,71.36
2018,12,24,14,30,57.0,63.0,2.7,14.9,83.0,52.19,40.94
2018,12,24,14,45,28.5,44.5,2.65,14.8,54.5,39.81,30.0
2018,12,24,15,0,0.0,26.0,2.6,14.7,26.0,22.88,14.88
2018,12,24,15,15,0.0,19.5,2.6,14.7,19.5,17.14,9.72
2018,12,24,15,30,0.0,13.0,2.6,14.7,13.0,11.42,4.55
2018,12,24,15,45,0.0,10.5,2.65,14.55,10.5,9.22,2.52
2018,12,24,16,0,0.0,8.0,2.7,14.4,8.0,7.02,0.48
2018,12,24,16,15,5.0,6.0,2.85,14.35,6.5,5.37,0.0
2018,12,24,16,30,10.0,4.0,3.0,14.3,5.0,3.43,0.0
2018,12,24,16,45,10.0,3.0,3.2,14.3,3.5,2.73,0.0
2018,12,24,17,0,10.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.35,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,25,7,15,0.0,0.5,1.6,8.15,0.5,0.0,0.0
2018,12,25,7,30,0.0,1.0,1.7,8.7,1.0,0.91,0.0
2018,12,25,7,45,0.0,3.5,1.75,9.25,3.5,3.07,0.0
2018,12,25,8,0,0.0,6.0,1.8,9.8,6.0,5.26,0.0
2018,12,25,8,15,94.5,16.0,1.95,10.3,33.5,86.01,68.63
2018,12,25,8,30,189.0,26.0,2.1,10.8,61.0,163.97,136.72
2018,12,25,8,45,451.0,38.0,2.25,11.3,148.0,337.2,284.0
2018,12,25,9,0,713.0,50.0,2.4,11.8,235.0,509.04,423.69
2018,12,25,9,15,743.5,54.0,2.55,12.2,272.0,533.04,442.13
2018,12,25,9,30,774.0,58.0,2.7,12.6,309.0,554.47,458.6
2018,12,25,9,45,794.0,61.5,2.8,13.05,341.5,566.09,466.49
2018,12,25,10,0,814.0,65.0,2.9,13.5,374.0,574.67,471.59
2018,12,25,10,15,831.5,66.0,3.05,13.75,401.0,575.68,471.04
2018,12,25,10,30,849.0,67.0,3.2,14.0,428.0,573.44,467.69
2018,12,25,10,45,862.0,68.0,3.35,14.3,449.0,562.53,457.3
2018,12,25,11,0,875.0,69.0,3.5,14.6,470.0,551.63,446.54
2018,12,25,11,15,883.0,69.5,3.6,14.75,484.0,534.33,430.58
2018,12,25,11,30,891.0,70.0,3.7,14.9,498.0,513.95,411.8
2018,12,25,11,45,895.0,69.5,3.75,15.0,504.0,487.67,387.93
2018,12,25,12,0,899.0,69.0,3.8,15.1,510.0,458.66,361.34
2018,12,25,12,15,899.5,69.5,3.85,15.2,509.0,426.6,331.71
2018,12,25,12,30,900.0,70.0,3.9,15.3,508.0,392.19,299.54
2018,12,25,12,45,895.5,69.5,3.9,15.35,498.5,353.05,263.11
2018,12,25,13,0,891.0,69.0,3.9,15.4,489.0,312.3,224.94
2018,12,25,13,15,883.5,68.0,3.9,15.45,472.5,268.97,184.77
2018,12,25,13,30,876.0,67.0,3.9,15.5,456.0,224.64,144.65
2018,12,25,13,45,864.5,66.0,3.9,15.5,433.0,178.96,106.0
2018,12,25,14,0,853.0,65.0,3.9,15.5,410.0,128.06,68.03
2018,12,25,14,15,835.5,63.0,3.8,15.35,380.5,80.72,42.75
2018,12,25,14,30,818.0,61.0,3.7,15.2,351.0,48.02,37.19
2018,12,25,14,45,790.5,58.0,3.6,15.05,315.5,46.24,35.68
2018,12,25,15,0,763.0,55.0,3.5,14.9,280.0,44.49,34.14
2018,12,25,15,15,722.5,51.5,3.5,14.9,241.0,42.29,32.13
2018,12,25,15,30,682.0,48.0,3.5,14.9,202.0,40.14,30.08
2018,12,25,15,45,618.5,43.5,2.9,13.9,161.5,37.05,27.22
2018,12,25,16,0,555.0,39.0,2.3,12.9,121.0,34.06,24.25
2018,12,25,16,15,434.0,32.0,2.2,12.4,83.5,26.11,16.37
2018,12,25,16,30,313.0,25.0,2.1,11.9,46.0,21.09,4.48
2018,12,25,16,45,170.0,14.0,2.0,11.45,24.0,12.73,0.0
2018,12,25,17,0,27.0,3.0,1.9,11.0,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.85,10.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,15,39.5,5.5,1.35,7.9,6.5,0.0,0.0
2018,12,26,7,30,79.0,11.0,1.3,8.5,13.0,50.39,0.0
2018,12,26,7,45,162.5,23.5,1.2,9.1,37.5,139.13,48.46
2018,12,26,8,0,246.0,36.0,1.1,9.7,62.0,211.27,164.76
2018,12,26,8,15,302.0,47.0,1.3,10.25,93.0,256.8,210.11
2018,12,26,8,30,358.0,58.0,1.5,10.8,124.0,303.76,251.97
2018,12,26,8,45,384.5,69.0,1.65,11.4,155.0,333.5,277.98
2018,12,26,9,0,411.0,80.0,1.8,12.0,186.0,362.29,302.14
2018,12,26,9,15,274.0,102.0,2.05,12.3,177.0,291.7,243.66
2018,12,26,9,30,137.0,124.0,2.3,12.6,168.0,220.81,183.43
2018,12,26,9,45,143.0,140.0,2.5,12.9,190.5,238.79,198.19
2018,12,26,10,0,149.0,156.0,2.7,13.2,213.0,255.76,211.61
2018,12,26,10,15,319.5,144.5,2.8,13.4,277.0,347.3,287.57
2018,12,26,10,30,490.0,133.0,2.9,13.6,341.0,435.41,358.02
2018,12,26,10,45,612.0,114.0,3.0,13.8,386.5,477.01,389.8
2018,12,26,11,0,734.0,95.0,3.1,14.0,432.0,507.4,412.1
2018,12,26,11,15,779.5,89.0,3.05,14.1,456.0,504.27,407.1
2018,12,26,11,30,825.0,83.0,3.0,14.2,480.0,497.47,398.87
2018,12,26,11,45,861.5,76.5,2.95,14.3,495.0,481.2,382.69
2018,12,26,12,0,898.0,70.0,2.9,14.4,510.0,460.66,362.51
2018,12,26,12,15,893.5,71.0,2.85,14.45,508.0,427.17,331.9
2018,12,26,12,30,889.0,72.0,2.8,14.5,506.0,391.69,299.13
2018,12,26,12,45,880.0,73.0,2.8,14.55,496.0,352.92,263.34
2018,12,26,13,0,871.0,74.0,2.8,14.6,486.0,310.14,223.94
2018,12,26,13,15,862.0,73.5,2.75,14.55,469.5,267.07,184.29
2018,12,26,13,30,853.0,73.0,2.7,14.5,453.0,223.21,144.74
2018,12,26,13,45,838.5,72.0,2.7,14.45,429.5,177.56,106.19
2018,12,26,14,0,824.0,71.0,2.7,14.4,406.0,132.1,72.49
2018,12,26,14,15,803.0,69.0,2.6,14.2,376.0,85.94,47.34
2018,12,26,14,30,782.0,67.0,2.5,14.0,346.0,52.61,41.46
2018,12,26,14,45,751.5,65.0,2.4,13.8,311.0,51.79,40.83
2018,12,26,15,0,721.0,63.0,2.3,13.6,276.0,51.09,40.24
2018,12,26,15,15,601.0,64.5,2.3,13.6,225.5,48.58,37.95
2018,12,26,15,30,481.0,66.0,2.3,13.6,175.0,51.12,40.04
2018,12,26,15,45,440.0,55.5,1.85,12.55,140.0,43.7,33.3
2018,12,26,16,0,399.0,45.0,1.4,11.5,105.0,36.07,26.21
2018,12,26,16,15,311.0,36.0,1.4,11.05,73.5,29.53,19.48
2018,12,26,16,30,223.0,27.0,1.4,10.6,42.0,22.87,6.46
2018,12,26,16,45,121.5,14.5,1.45,10.15,22.0,13.19,0.0
2018,12,26,17,0,20.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,27,7,15,29.5,5.0,2.25,7.05,5.5,0.0,0.0
2018,12,27,7,30,59.0,10.0,2.5,7.7,11.0,39.25,0.0
2018,12,27,7,45,119.5,23.5,2.75,8.3,33.5,116.01,36.21
2018,12,27,8,0,180.0,37.0,3.0,8.9,56.0,176.62,137.93
2018,12,27,8,15,346.5,43.0,3.25,9.45,100.0,279.54,231.24
2018,12,27,8,30,513.0,49.0,3.5,10.0,144.0,387.0,324.03
2018,12,27,8,45,637.0,47.5,3.8,10.55,193.0,457.86,384.95
2018,12,27,9,0,761.0,46.0,4.1,11.1,242.0,533.66,448.0
2018,12,27,9,15,790.0,49.0,4.3,11.5,279.5,555.9,466.29
2018,12,27,9,30,819.0,52.0,4.5,11.9,317.0,570.92,478.27
2018,12,27,9,45,837.5,55.0,4.7,12.3,350.0,581.43,485.85
2018,12,27,10,0,856.0,58.0,4.9,12.7,383.0,588.9,490.53
2018,12,27,10,15,872.5,59.0,5.0,12.95,410.5,589.59,489.5
2018,12,27,10,30,889.0,60.0,5.1,13.2,438.0,587.03,485.59
2018,12,27,10,45,900.5,60.5,5.25,13.45,459.0,577.71,476.18
2018,12,27,11,0,912.0,61.0,5.4,13.7,480.0,565.1,463.84
2018,12,27,11,15,920.0,62.0,5.45,13.85,494.5,547.89,447.41
2018,12,27,11,30,928.0,63.0,5.5,14.0,509.0,527.46,428.02
2018,12,27,11,45,931.5,63.0,5.5,14.1,515.5,500.72,403.15
2018,12,27,12,0,935.0,63.0,5.5,14.2,522.0,471.16,375.47
2018,12,27,12,15,934.0,62.5,5.5,14.25,520.0,436.58,343.26
2018,12,27,12,30,933.0,62.0,5.5,14.3,518.0,399.72,308.53
2018,12,27,12,45,928.5,62.0,5.5,14.35,509.0,360.06,270.98
2018,12,27,13,0,924.0,62.0,5.5,14.4,500.0,318.67,231.59
2018,12,27,13,15,916.0,62.0,5.45,14.35,483.5,274.91,190.41
2018,12,27,13,30,908.0,62.0,5.4,14.3,467.0,230.08,149.21
2018,12,27,13,45,896.0,60.5,5.35,14.25,443.0,182.58,108.34
2018,12,27,14,0,884.0,59.0,5.3,14.2,419.0,134.88,72.33
2018,12,27,14,15,866.5,57.5,5.2,14.05,389.5,86.91,45.8
2018,12,27,14,30,849.0,56.0,5.1,13.9,360.0,49.87,39.03
2018,12,27,14,45,823.5,53.5,5.0,13.7,324.5,42.7,32.7
2018,12,27,15,0,798.0,51.0,4.9,13.5,289.0,41.25,31.44
2018,12,27,15,15,760.0,48.0,4.9,13.5,249.5,39.36,29.7
2018,12,27,15,30,722.0,45.0,4.9,13.5,210.0,37.52,27.93
2018,12,27,15,45,661.5,41.0,4.5,12.75,169.0,34.77,25.34
2018,12,27,16,0,601.0,37.0,4.1,12.0,128.0,32.1,22.66
2018,12,27,16,15,498.0,31.0,4.0,11.55,90.0,27.5,17.77
2018,12,27,16,30,395.0,25.0,3.9,11.1,52.0,21.02,6.31
2018,12,27,16,45,215.0,14.5,3.8,10.7,27.5,13.19,0.0
2018,12,27,17,0,35.0,4.0,3.7,10.3,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.6,10.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,28,7,15,48.5,5.5,2.2,5.2,6.5,0.0,0.0
2018,12,28,7,30,97.0,11.0,2.3,5.7,13.0,59.58,0.0
2018,12,28,7,45,194.5,22.0,2.4,6.2,38.0,153.99,45.89
2018,12,28,8,0,292.0,33.0,2.5,6.7,63.0,233.86,184.79
2018,12,28,8,15,317.0,45.5,2.6,7.25,92.0,263.5,219.0
2018,12,28,8,30,342.0,58.0,2.7,7.8,121.0,294.83,248.57
2018,12,28,8,45,463.5,60.5,2.75,8.3,167.5,374.74,317.5
2018,12,28,9,0,585.0,63.0,2.8,8.8,214.0,452.32,382.35
2018,12,28,9,15,572.0,74.0,2.9,9.35,240.0,457.27,385.8
2018,12,28,9,30,559.0,85.0,3.0,9.9,266.0,459.69,386.85
2018,12,28,9,45,719.5,69.0,3.1,10.45,326.5,531.62,444.79
2018,12,28,10,0,880.0,53.0,3.2,11.0,387.0,598.05,496.28
2018,12,28,10,15,895.0,54.0,3.15,11.35,414.5,597.87,493.53
2018,12,28,10,30,910.0,55.0,3.1,11.7,442.0,594.41,488.32
2018,12,28,10,45,920.0,56.0,3.1,12.05,463.0,584.72,478.18
2018,12,28,11,0,930.0,57.0,3.1,12.4,484.0,571.7,465.19
2018,12,28,11,15,935.5,57.5,3.15,12.6,497.5,552.44,447.45
2018,12,28,11,30,941.0,58.0,3.2,12.8,511.0,530.06,426.87
2018,12,28,11,45,943.0,58.5,3.2,13.0,517.5,502.99,402.03
2018,12,28,12,0,945.0,59.0,3.2,13.2,524.0,473.11,374.43
2018,12,28,12,15,939.5,60.5,3.2,13.3,521.5,438.54,342.7
2018,12,28,12,30,934.0,62.0,3.2,13.4,519.0,401.87,308.65
2018,12,28,12,45,924.5,64.0,3.2,13.5,509.5,362.47,271.87
2018,12,28,13,0,915.0,66.0,3.2,13.6,500.0,321.63,233.5
2018,12,28,13,15,908.0,65.5,3.1,13.6,484.0,277.98,192.76
2018,12,28,13,30,901.0,65.0,3.0,13.6,468.0,233.22,151.84
2018,12,28,13,45,890.0,63.0,2.95,13.6,444.5,185.71,111.04
2018,12,28,14,0,879.0,61.0,2.9,13.6,421.0,137.93,74.76
2018,12,28,14,15,862.0,59.0,2.75,13.4,391.0,89.78,47.56
2018,12,28,14,30,845.0,57.0,2.6,13.2,361.0,50.59,39.79
2018,12,28,14,45,820.0,55.0,2.5,13.05,326.0,43.85,33.84
2018,12,28,15,0,795.0,53.0,2.4,12.9,291.0,42.85,32.98
2018,12,28,15,15,757.0,49.5,2.4,12.9,251.5,40.58,30.9
2018,12,28,15,30,719.0,46.0,2.4,12.9,212.0,38.34,28.78
2018,12,28,15,45,658.5,42.0,1.9,11.3,171.0,35.62,26.31
2018,12,28,16,0,598.0,38.0,1.4,9.7,130.0,32.99,23.75
2018,12,28,16,15,495.5,31.5,1.35,9.2,91.5,27.92,18.45
2018,12,28,16,30,393.0,25.0,1.3,8.7,53.0,20.93,7.2
2018,12,28,16,45,214.0,14.5,1.3,8.2,28.0,13.19,0.0
2018,12,28,17,0,35.0,4.0,1.3,7.7,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.35,7.65,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
